Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,22,7,45,193.5,16.0,8.9,12.5,36.0,85.47,2.94
2017,1,22,8,0,387.0,32.0,9.1,13.0,72.0,187.3,137.2
2017,1,22,8,15,490.0,40.5,9.35,13.0,120.0,256.0,202.84
2017,1,22,8,30,593.0,49.0,9.6,13.0,168.0,333.76,273.59
2017,1,22,8,45,659.0,54.0,9.85,13.5,219.5,394.79,329.28
2017,1,22,9,0,725.0,59.0,10.1,14.0,271.0,463.0,389.38
2017,1,22,9,15,763.0,63.0,10.1,14.0,320.0,517.47,437.19
2017,1,22,9,30,801.0,67.0,10.1,14.0,369.0,572.54,484.28
2017,1,22,9,45,830.0,69.5,10.1,14.5,414.0,620.31,523.38
2017,1,22,10,0,859.0,72.0,10.1,15.0,459.0,667.22,560.81
2017,1,22,10,15,877.0,74.0,9.95,15.0,498.0,700.36,585.86
2017,1,22,10,30,895.0,76.0,9.8,15.0,537.0,735.6,612.4
2017,1,22,10,45,907.0,78.0,9.75,15.5,569.0,764.05,632.35
2017,1,22,11,0,919.0,80.0,9.7,16.0,601.0,789.64,649.95
2017,1,22,11,15,927.0,81.5,9.65,16.0,625.5,808.54,663.54
2017,1,22,11,30,935.0,83.0,9.6,16.0,650.0,824.14,674.65
2017,1,22,11,45,942.0,82.5,9.55,16.5,667.0,833.28,679.57
2017,1,22,12,0,949.0,82.0,9.5,17.0,684.0,838.89,681.91
2017,1,22,12,15,951.5,82.5,9.45,17.0,692.0,838.49,681.08
2017,1,22,12,30,954.0,83.0,9.4,17.0,700.0,834.43,677.63
2017,1,22,12,45,955.0,82.5,9.35,17.5,699.5,824.49,668.54
2017,1,22,13,0,956.0,82.0,9.3,18.0,699.0,810.97,656.89
2017,1,22,13,15,954.0,81.5,9.2,18.0,690.0,791.7,642.14
2017,1,22,13,30,952.0,81.0,9.1,18.0,681.0,769.08,624.92
2017,1,22,13,45,950.5,78.5,9.0,18.0,664.0,741.42,603.88
2017,1,22,14,0,949.0,76.0,8.9,18.0,647.0,710.62,580.44
2017,1,22,14,15,941.5,75.0,8.7,18.0,622.0,674.62,550.96
2017,1,22,14,30,934.0,74.0,8.5,18.0,597.0,636.14,518.98
2017,1,22,14,45,926.0,71.0,8.35,18.0,564.5,593.02,482.89
2017,1,22,15,0,918.0,68.0,8.2,18.0,532.0,547.9,444.45
2017,1,22,15,15,901.0,66.0,7.9,17.5,492.5,497.75,401.71
2017,1,22,15,30,884.0,64.0,7.6,17.0,453.0,446.84,357.24
2017,1,22,15,45,862.5,60.5,7.3,17.0,408.0,392.22,308.09
2017,1,22,16,0,841.0,57.0,7.0,17.0,363.0,337.88,258.22
2017,1,22,16,15,804.5,53.5,6.55,16.5,313.5,279.15,204.85
2017,1,22,16,30,768.0,50.0,6.1,16.0,264.0,223.5,154.02
2017,1,22,16,45,710.0,45.0,5.65,15.5,212.5,165.54,103.49
2017,1,22,17,0,652.0,40.0,5.2,15.0,161.0,113.19,61.2
2017,1,22,17,15,548.5,32.5,5.0,14.5,112.5,61.7,27.58
2017,1,22,17,30,445.0,25.0,4.8,14.0,64.0,21.78,11.53
2017,1,22,17,45,222.5,12.5,4.6,13.5,32.0,12.29,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,243.0,13.5,1.75,9.0,39.0,96.0,10.31
2017,1,23,8,0,486.0,27.0,1.9,10.0,78.0,212.99,156.74
2017,1,23,8,15,577.5,34.0,1.7,10.5,127.0,280.73,221.02
2017,1,23,8,30,669.0,41.0,1.5,11.0,176.0,356.12,287.36
2017,1,23,8,45,714.0,47.0,1.3,11.5,226.5,414.58,337.84
2017,1,23,9,0,759.0,53.0,1.1,12.0,277.0,475.16,387.25
2017,1,23,9,15,794.5,56.5,0.95,13.0,325.5,529.0,428.32
2017,1,23,9,30,830.0,60.0,0.8,14.0,374.0,583.23,467.28
2017,1,23,9,45,855.0,62.5,0.65,15.0,419.0,625.41,495.36
2017,1,23,10,0,880.0,65.0,0.5,16.0,464.0,670.42,523.1
2017,1,23,10,15,897.0,67.0,0.9,16.5,503.0,707.8,552.01
2017,1,23,10,30,914.0,69.0,1.3,17.0,542.0,742.98,578.75
2017,1,23,10,45,926.5,70.5,1.7,17.5,574.0,771.77,600.39
2017,1,23,11,0,939.0,72.0,2.1,18.0,606.0,797.66,619.61
2017,1,23,11,15,947.0,73.0,2.3,18.0,631.0,816.41,633.21
2017,1,23,11,30,955.0,74.0,2.5,18.0,656.0,831.78,644.56
2017,1,23,11,45,961.5,73.5,2.75,18.5,672.5,840.78,650.63
2017,1,23,12,0,968.0,73.0,3.0,19.0,689.0,846.16,654.24
2017,1,23,12,15,970.0,73.5,3.15,19.0,696.5,845.45,654.25
2017,1,23,12,30,972.0,74.0,3.3,19.0,704.0,841.02,651.79
2017,1,23,12,45,971.0,74.0,3.5,19.5,703.5,830.02,643.83
2017,1,23,13,0,970.0,74.0,3.7,20.0,703.0,815.42,633.38
2017,1,23,13,15,967.0,73.5,3.75,20.0,693.5,795.26,619.52
2017,1,23,13,30,964.0,73.0,3.8,20.0,684.0,771.73,603.3
2017,1,23,13,45,958.0,72.5,3.9,20.5,666.0,742.87,582.3
2017,1,23,14,0,952.0,72.0,4.0,21.0,648.0,711.06,559.14
2017,1,23,14,15,943.5,71.0,3.85,21.0,622.0,674.35,531.15
2017,1,23,14,30,935.0,70.0,3.7,21.0,596.0,635.22,500.46
2017,1,23,14,45,920.0,69.0,3.6,21.0,562.5,590.22,464.9
2017,1,23,15,0,905.0,68.0,3.5,21.0,529.0,543.75,427.43
2017,1,23,15,15,887.5,66.0,3.1,20.5,489.5,493.86,386.56
2017,1,23,15,30,870.0,64.0,2.7,20.0,450.0,443.28,344.06
2017,1,23,15,45,845.5,61.5,2.3,19.5,405.0,389.1,297.7
2017,1,23,16,0,821.0,59.0,1.9,19.0,360.0,334.94,250.26
2017,1,23,16,15,784.5,55.0,1.75,18.0,311.0,277.16,200.12
2017,1,23,16,30,748.0,51.0,1.6,17.0,262.0,221.93,151.51
2017,1,23,16,45,690.5,46.0,1.5,16.0,211.0,164.96,103.05
2017,1,23,17,0,633.0,41.0,1.4,15.0,160.0,113.57,62.04
2017,1,23,17,15,531.5,33.5,1.45,14.5,112.0,62.97,28.82
2017,1,23,17,30,430.0,26.0,1.5,14.0,64.0,23.76,13.44
2017,1,23,17,45,215.0,13.0,1.55,13.5,32.0,12.78,0.0
2017,1,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,7,45,131.0,18.0,3.55,11.0,32.0,68.53,10.03
2017,1,24,8,0,262.0,36.0,3.9,12.0,64.0,148.43,109.38
2017,1,24,8,15,326.5,51.0,4.0,12.5,105.0,202.93,160.38
2017,1,24,8,30,391.0,66.0,4.1,13.0,146.0,263.29,214.17
2017,1,24,8,45,446.5,74.5,4.2,14.0,189.0,316.54,260.74
2017,1,24,9,0,502.0,83.0,4.3,15.0,232.0,376.64,311.41
2017,1,24,9,15,634.0,77.5,4.65,16.0,297.5,465.58,384.85
2017,1,24,9,30,766.0,72.0,5.0,17.0,363.0,559.73,460.7
2017,1,24,9,45,791.5,75.0,5.4,18.0,406.5,604.95,495.87
2017,1,24,10,0,817.0,78.0,5.8,19.0,450.0,649.21,529.6
2017,1,24,10,15,835.0,80.5,5.85,19.5,488.0,686.35,556.06
2017,1,24,10,30,853.0,83.0,5.9,20.0,526.0,721.48,580.48
2017,1,24,10,45,865.0,85.0,6.0,20.5,557.5,749.3,599.34
2017,1,24,11,0,877.0,87.0,6.1,21.0,589.0,769.84,612.69
2017,1,24,11,15,885.5,88.5,6.1,21.5,613.5,788.72,624.48
2017,1,24,11,30,894.0,90.0,6.1,22.0,638.0,804.45,633.97
2017,1,24,11,45,912.5,85.0,6.15,22.5,656.5,817.54,641.78
2017,1,24,12,0,931.0,80.0,6.2,23.0,675.0,827.31,647.28
2017,1,24,12,15,933.0,80.5,6.15,23.0,683.0,826.69,646.21
2017,1,24,12,30,935.0,81.0,6.1,23.0,691.0,822.49,642.72
2017,1,24,12,45,934.5,81.0,6.1,23.5,690.5,812.24,633.95
2017,1,24,13,0,934.0,81.0,6.1,24.0,690.0,798.5,622.82
2017,1,24,13,15,931.5,81.0,6.0,24.0,681.0,779.85,609.1
2017,1,24,13,30,929.0,81.0,5.9,24.0,672.0,757.93,593.11
2017,1,24,13,45,922.5,80.5,5.8,24.0,654.5,729.53,572.43
2017,1,24,14,0,916.0,80.0,5.7,24.0,637.0,698.31,549.71
2017,1,24,14,15,908.0,78.5,5.5,24.0,612.0,662.44,521.64
2017,1,24,14,30,900.0,77.0,5.3,24.0,587.0,624.23,491.26
2017,1,24,14,45,890.0,75.0,5.15,24.0,555.0,582.22,457.63
2017,1,24,15,0,880.0,73.0,5.0,24.0,523.0,538.44,421.96
2017,1,24,15,15,862.5,70.5,4.6,23.5,484.5,489.0,381.41
2017,1,24,15,30,845.0,68.0,4.2,23.0,446.0,438.87,339.43
2017,1,24,15,45,816.0,66.5,3.85,23.0,401.0,384.77,293.05
2017,1,24,16,0,787.0,65.0,3.5,23.0,356.0,331.75,246.66
2017,1,24,16,15,749.0,61.0,3.2,22.0,307.5,275.12,197.85
2017,1,24,16,30,711.0,57.0,2.9,21.0,259.0,221.26,150.87
2017,1,24,16,45,645.0,52.0,2.65,20.5,208.5,164.58,103.29
2017,1,24,17,0,579.0,47.0,2.4,20.0,158.0,113.15,62.82
2017,1,24,17,15,475.5,38.0,2.4,19.5,111.0,63.57,30.23
2017,1,24,17,30,372.0,29.0,2.4,19.0,64.0,25.5,14.72
2017,1,24,17,45,186.0,14.5,2.45,18.5,32.0,11.09,0.0
2017,1,24,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,224.5,15.5,4.25,10.5,39.5,95.35,21.4
2017,1,25,8,0,449.0,31.0,4.4,11.0,79.0,209.06,155.51
2017,1,25,8,15,545.0,38.5,4.6,11.5,128.5,274.01,217.55
2017,1,25,8,30,641.0,46.0,4.8,12.0,178.0,351.03,286.77
2017,1,25,8,45,543.5,69.0,5.0,12.5,201.5,360.94,299.45
2017,1,25,9,0,446.0,92.0,5.2,13.0,225.0,355.35,296.9
2017,1,25,9,15,542.5,91.0,5.3,13.0,279.5,429.52,360.24
2017,1,25,9,30,639.0,90.0,5.4,13.0,334.0,507.0,425.03
2017,1,25,9,45,685.5,90.0,5.5,13.5,379.5,558.0,466.2
2017,1,25,10,0,732.0,90.0,5.6,14.0,425.0,609.66,507.08
2017,1,25,10,15,818.0,82.5,5.6,14.0,486.0,678.48,560.96
2017,1,25,10,30,904.0,75.0,5.6,14.0,547.0,746.65,612.25
2017,1,25,10,45,915.0,77.0,5.65,14.5,579.5,774.86,631.3
2017,1,25,11,0,926.0,79.0,5.7,15.0,612.0,800.15,648.21
2017,1,25,11,15,748.0,138.5,5.65,15.0,581.0,747.26,606.71
2017,1,25,11,30,570.0,198.0,5.6,15.0,550.0,674.55,547.34
2017,1,25,11,45,615.5,189.0,5.6,15.5,577.5,705.5,570.68
2017,1,25,12,0,661.0,180.0,5.6,16.0,605.0,731.83,589.92
2017,1,25,12,15,510.5,234.5,5.55,16.0,565.0,665.15,534.8
2017,1,25,12,30,360.0,289.0,5.5,16.0,525.0,593.39,475.74
2017,1,25,12,45,318.5,297.5,5.5,16.5,506.5,564.95,452.03
2017,1,25,13,0,277.0,306.0,5.5,17.0,488.0,536.14,427.92
2017,1,25,13,15,209.0,307.0,5.45,17.0,443.5,473.73,378.18
2017,1,25,13,30,141.0,308.0,5.4,17.0,399.0,419.7,334.58
2017,1,25,13,45,415.0,232.5,5.4,17.5,489.0,537.7,432.22
2017,1,25,14,0,689.0,157.0,5.4,18.0,579.0,632.47,508.41
2017,1,25,14,15,574.5,186.0,5.1,17.5,528.5,563.4,452.74
2017,1,25,14,30,460.0,215.0,4.8,17.0,478.0,501.83,403.08
2017,1,25,14,45,386.5,217.0,4.55,17.0,429.0,439.58,352.97
2017,1,25,15,0,313.0,219.0,4.3,17.0,380.0,385.65,309.12
2017,1,25,15,15,203.0,207.5,4.05,16.5,309.0,303.64,243.47
2017,1,25,15,30,93.0,196.0,3.8,16.0,238.0,231.95,185.9
2017,1,25,15,45,89.0,177.5,3.6,16.0,214.5,206.97,165.54
2017,1,25,16,0,85.0,159.0,3.4,16.0,191.0,182.32,145.11
2017,1,25,16,15,80.0,138.0,3.3,15.0,165.0,155.41,123.08
2017,1,25,16,30,75.0,117.0,3.2,14.0,139.0,129.07,101.12
2017,1,25,16,45,65.5,96.0,3.15,13.5,112.5,102.54,78.73
2017,1,25,17,0,56.0,75.0,3.1,13.0,86.0,77.21,57.34
2017,1,25,17,15,39.0,54.0,3.05,12.5,60.5,52.68,37.11
2017,1,25,17,30,22.0,33.0,3.0,12.0,35.0,30.59,18.39
2017,1,25,17,45,11.0,16.5,3.0,12.0,17.5,15.57,0.0
2017,1,25,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,16.5,2.65,4.5,16.5,15.93,0.3
2017,1,26,8,0,0.0,33.0,2.9,5.0,33.0,33.33,22.16
2017,1,26,8,15,1.0,53.0,3.05,5.5,53.5,54.93,41.79
2017,1,26,8,30,2.0,73.0,3.2,6.0,74.0,76.11,60.7
2017,1,26,8,45,8.5,92.0,3.35,7.0,95.0,98.66,80.41
2017,1,26,9,0,15.0,111.0,3.5,8.0,116.0,121.68,100.14
2017,1,26,9,15,64.0,137.5,3.65,8.5,161.5,184.58,154.3
2017,1,26,9,30,113.0,164.0,3.8,9.0,207.0,252.77,211.95
2017,1,26,9,45,113.0,184.0,4.0,9.5,231.5,277.63,231.83
2017,1,26,10,0,113.0,204.0,4.2,10.0,256.0,302.07,251.16
2017,1,26,10,15,517.0,139.0,4.1,10.0,407.0,530.69,444.69
2017,1,26,10,30,921.0,74.0,4.0,10.0,558.0,759.89,624.79
2017,1,26,10,45,932.5,75.5,3.9,10.5,590.5,788.35,641.91
2017,1,26,11,0,944.0,77.0,3.8,11.0,623.0,813.86,657.96
2017,1,26,11,15,952.0,78.5,3.65,11.0,648.0,833.48,670.52
2017,1,26,11,30,960.0,80.0,3.5,11.0,673.0,849.69,680.58
2017,1,26,11,45,964.0,81.0,3.4,11.0,690.0,858.62,685.66
2017,1,26,12,0,968.0,82.0,3.3,11.0,707.0,863.88,688.24
2017,1,26,12,15,970.5,82.5,3.15,11.0,715.5,863.67,686.69
2017,1,26,12,30,973.0,83.0,3.0,11.0,724.0,859.73,682.61
2017,1,26,12,45,973.0,83.0,2.95,11.5,723.5,849.55,673.64
2017,1,26,13,0,973.0,83.0,2.9,12.0,723.0,835.72,662.27
2017,1,26,13,15,970.0,82.5,2.85,12.0,713.5,815.51,647.66
2017,1,26,13,30,967.0,82.0,2.8,12.0,704.0,791.9,630.72
2017,1,26,13,45,961.5,81.0,2.75,12.0,686.0,762.72,609.77
2017,1,26,14,0,956.0,80.0,2.7,12.0,668.0,730.54,586.62
2017,1,26,14,15,947.0,79.0,2.65,12.0,642.0,693.26,558.43
2017,1,26,14,30,938.0,78.0,2.6,12.0,616.0,653.56,527.25
2017,1,26,14,45,924.5,76.5,2.6,12.0,582.0,608.57,491.59
2017,1,26,15,0,911.0,75.0,2.6,12.0,548.0,561.97,453.76
2017,1,26,15,15,893.0,72.5,2.5,12.0,507.5,510.8,411.04
2017,1,26,15,30,875.0,70.0,2.4,12.0,467.0,458.95,366.66
2017,1,26,15,45,849.0,67.5,2.3,12.0,421.0,403.28,318.09
2017,1,26,16,0,823.0,65.0,2.2,12.0,375.0,348.4,268.99
2017,1,26,16,15,786.0,61.0,1.9,11.0,325.0,289.91,216.86
2017,1,26,16,30,749.0,57.0,1.6,10.0,275.0,234.02,166.35
2017,1,26,16,45,689.5,51.5,1.3,9.5,223.0,175.51,114.97
2017,1,26,17,0,630.0,46.0,1.0,9.0,171.0,122.86,71.36
2017,1,26,17,15,531.5,38.0,1.05,8.5,122.0,71.29,35.61
2017,1,26,17,30,433.0,30.0,1.1,8.0,73.0,28.94,14.18
2017,1,26,17,45,216.5,15.0,1.15,7.5,36.5,11.32,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,194.5,18.0,3.2,3.0,39.5,90.57,30.96
2017,1,27,8,0,389.0,36.0,3.4,4.0,79.0,194.34,149.44
2017,1,27,8,15,484.5,45.5,3.35,4.5,127.5,262.46,213.96
2017,1,27,8,30,580.0,55.0,3.3,5.0,176.0,338.88,283.2
2017,1,27,8,45,303.0,85.0,3.3,6.0,149.5,260.17,220.05
2017,1,27,9,0,26.0,115.0,3.3,7.0,123.0,137.62,114.09
2017,1,27,9,15,64.0,139.5,3.7,7.5,163.5,186.92,156.83
2017,1,27,9,30,102.0,164.0,4.1,8.0,204.0,246.05,207.01
2017,1,27,9,45,98.5,185.5,4.5,9.0,227.5,262.5,219.71
2017,1,27,10,0,95.0,207.0,4.9,10.0,251.0,285.61,237.68
2017,1,27,10,15,281.5,203.0,4.8,10.0,348.5,429.19,359.03
2017,1,27,10,30,468.0,199.0,4.7,10.0,446.0,574.51,477.7
2017,1,27,10,45,485.0,203.0,4.6,10.5,472.5,600.25,495.82
2017,1,27,11,0,502.0,207.0,4.5,11.0,499.0,624.73,513.2
2017,1,27,11,15,315.0,251.0,4.35,11.0,437.0,523.98,429.01
2017,1,27,11,30,128.0,295.0,4.2,11.0,375.0,417.95,339.61
2017,1,27,11,45,166.5,303.0,4.1,11.5,410.0,456.33,370.09
2017,1,27,12,0,205.0,311.0,4.0,12.0,445.0,494.32,399.34
2017,1,27,12,15,234.0,311.5,3.95,12.0,465.5,515.73,416.19
2017,1,27,12,30,263.0,312.0,3.9,12.0,486.0,543.42,437.72
2017,1,27,12,45,256.0,313.0,3.85,12.5,482.5,534.42,429.42
2017,1,27,13,0,249.0,314.0,3.8,13.0,479.0,518.01,415.79
2017,1,27,13,15,150.5,299.0,3.7,13.0,398.5,422.46,339.42
2017,1,27,13,30,52.0,284.0,3.6,13.0,318.0,324.79,260.35
2017,1,27,13,45,119.5,289.0,3.55,13.0,364.0,380.32,306.33
2017,1,27,14,0,187.0,294.0,3.5,13.0,410.0,426.21,343.56
2017,1,27,14,15,168.0,282.0,3.45,12.5,383.5,394.23,318.59
2017,1,27,14,30,149.0,270.0,3.4,12.0,357.0,363.1,294.37
2017,1,27,14,45,455.0,197.5,3.4,12.0,440.0,464.72,379.1
2017,1,27,15,0,761.0,125.0,3.4,12.0,523.0,536.42,435.93
2017,1,27,15,15,429.5,162.5,3.3,12.0,384.0,375.55,305.35
2017,1,27,15,30,98.0,200.0,3.2,12.0,245.0,238.52,193.62
2017,1,27,15,45,88.5,183.0,3.15,12.0,220.5,212.52,172.46
2017,1,27,16,0,79.0,166.0,3.1,12.0,196.0,187.37,151.53
2017,1,27,16,15,72.5,144.5,2.7,11.0,169.0,159.76,128.71
2017,1,27,16,30,66.0,123.0,2.3,10.0,142.0,132.89,106.17
2017,1,27,16,45,55.5,100.5,1.95,9.5,115.0,105.19,82.63
2017,1,27,17,0,45.0,78.0,1.6,9.0,88.0,78.86,60.19
2017,1,27,17,15,27.5,56.5,1.55,8.5,62.0,54.38,39.67
2017,1,27,17,30,10.0,35.0,1.5,8.0,36.0,32.4,20.7
2017,1,27,17,45,5.0,17.5,1.45,7.5,18.0,16.77,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,7,45,141.5,19.5,3.2,4.5,35.5,75.18,28.43
2017,1,28,8,0,283.0,39.0,3.4,5.0,71.0,160.5,123.43
2017,1,28,8,15,350.5,53.5,3.55,5.5,114.0,217.09,176.9
2017,1,28,8,30,418.0,68.0,3.7,6.0,157.0,279.86,234.02
2017,1,28,8,45,491.5,72.0,3.9,7.0,203.0,341.17,288.43
2017,1,28,9,0,565.0,76.0,4.1,8.0,249.0,406.24,344.59
2017,1,28,9,15,579.0,89.0,4.1,8.5,291.0,451.43,382.63
2017,1,28,9,30,593.0,102.0,4.1,9.0,333.0,495.89,418.81
2017,1,28,9,45,741.5,87.5,4.2,10.0,410.0,595.62,499.36
2017,1,28,10,0,890.0,73.0,4.3,11.0,487.0,695.71,576.78
2017,1,28,10,15,908.0,75.0,4.2,11.5,528.0,734.6,603.06
2017,1,28,10,30,926.0,77.0,4.1,12.0,569.0,771.31,627.62
2017,1,28,10,45,945.0,76.5,4.05,12.5,604.0,803.41,648.74
2017,1,28,11,0,964.0,76.0,4.0,13.0,639.0,832.8,667.66
2017,1,28,11,15,972.5,77.0,3.95,13.0,665.0,852.69,680.76
2017,1,28,11,30,981.0,78.0,3.9,13.0,691.0,869.11,691.42
2017,1,28,11,45,988.0,78.0,3.85,13.5,709.0,879.57,696.6
2017,1,28,12,0,995.0,78.0,3.8,14.0,727.0,886.31,699.23
2017,1,28,12,15,998.0,78.5,3.75,14.0,736.0,886.58,698.69
2017,1,28,12,30,1001.0,79.0,3.7,14.0,745.0,882.99,695.59
2017,1,28,12,45,1003.0,78.0,3.7,14.0,745.0,873.11,688.43
2017,1,28,13,0,1005.0,77.0,3.7,14.0,745.0,859.41,678.72
2017,1,28,13,15,1002.0,76.5,3.7,14.0,735.5,838.71,664.08
2017,1,28,13,30,999.0,76.0,3.7,14.0,726.0,814.49,646.99
2017,1,28,13,45,995.0,75.0,3.75,14.0,708.0,785.61,626.76
2017,1,28,14,0,991.0,74.0,3.8,14.0,690.0,753.52,604.1
2017,1,28,14,15,982.5,73.0,3.75,14.0,664.0,715.46,575.98
2017,1,28,14,30,974.0,72.0,3.7,14.0,638.0,674.81,544.04
2017,1,28,14,45,960.0,71.5,3.7,14.0,603.5,629.16,507.71
2017,1,28,15,0,946.0,71.0,3.7,14.0,569.0,581.81,469.16
2017,1,28,15,15,929.5,68.5,3.5,13.5,528.0,529.74,426.29
2017,1,28,15,30,913.0,66.0,3.3,13.0,487.0,476.77,381.44
2017,1,28,15,45,889.5,63.5,3.1,13.0,440.5,420.41,331.96
2017,1,28,16,0,866.0,61.0,2.9,13.0,394.0,364.42,281.59
2017,1,28,16,15,831.0,57.5,2.5,12.0,343.0,303.92,227.54
2017,1,28,16,30,796.0,54.0,2.1,11.0,292.0,246.33,175.23
2017,1,28,16,45,742.0,49.0,1.75,10.0,238.5,186.37,122.26
2017,1,28,17,0,688.0,44.0,1.4,9.0,185.0,131.56,76.25
2017,1,28,17,15,594.5,36.5,1.4,8.5,133.5,76.93,37.5
2017,1,28,17,30,501.0,29.0,1.4,8.0,82.0,32.79,15.38
2017,1,28,17,45,250.5,14.5,1.4,7.5,41.0,11.49,0.0
2017,1,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,29,7,45,260.0,15.0,3.85,4.0,44.5,106.17,46.27
2017,1,29,8,0,520.0,30.0,4.0,5.0,89.0,231.91,178.71
2017,1,29,8,15,608.0,36.5,3.85,6.0,140.5,300.67,244.18
2017,1,29,8,30,696.0,43.0,3.7,7.0,192.0,376.63,312.8
2017,1,29,8,45,749.5,46.5,3.55,8.0,244.5,438.48,367.57
2017,1,29,9,0,803.0,50.0,3.4,9.0,297.0,499.56,419.33
2017,1,29,9,15,835.5,53.0,3.45,10.0,347.0,553.36,463.34
2017,1,29,9,30,868.0,56.0,3.5,11.0,397.0,607.36,505.74
2017,1,29,9,45,890.5,58.5,3.55,12.0,442.5,653.97,540.82
2017,1,29,10,0,913.0,61.0,3.6,13.0,488.0,699.23,572.07
2017,1,29,10,15,928.5,62.5,3.8,13.5,528.0,736.62,598.39
2017,1,29,10,30,944.0,64.0,4.0,14.0,568.0,771.63,622.7
2017,1,29,10,45,954.0,66.0,4.25,15.0,601.0,800.4,641.26
2017,1,29,11,0,964.0,68.0,4.5,16.0,634.0,826.07,657.93
2017,1,29,11,15,971.5,69.0,4.45,16.5,659.5,845.32,669.18
2017,1,29,11,30,979.0,70.0,4.4,17.0,685.0,861.07,677.94
2017,1,29,11,45,980.5,72.5,4.4,17.5,702.0,870.08,682.27
2017,1,29,12,0,982.0,75.0,4.4,18.0,719.0,875.29,684.05
2017,1,29,12,15,984.5,75.0,4.35,18.0,727.5,874.7,682.83
2017,1,29,12,30,987.0,75.0,4.3,18.0,736.0,870.32,679.17
2017,1,29,12,45,985.5,76.0,4.25,18.0,735.5,860.08,671.57
2017,1,29,13,0,984.0,77.0,4.2,18.0,735.0,846.14,661.5
2017,1,29,13,15,981.5,76.5,4.1,18.0,725.5,826.19,647.04
2017,1,29,13,30,979.0,76.0,4.0,18.0,716.0,802.76,630.2
2017,1,29,13,45,973.0,75.5,3.95,18.5,698.0,773.48,608.24
2017,1,29,14,0,967.0,75.0,3.9,19.0,680.0,741.15,584.15
2017,1,29,14,15,958.5,74.0,3.75,18.5,654.5,703.8,557.76
2017,1,29,14,30,950.0,73.0,3.6,18.0,629.0,663.94,527.58
2017,1,29,14,45,932.0,74.0,3.5,18.0,594.5,618.36,491.52
2017,1,29,15,0,914.0,75.0,3.4,18.0,560.0,571.44,453.68
2017,1,29,15,15,897.0,73.0,3.0,17.5,519.5,520.91,412.28
2017,1,29,15,30,880.0,71.0,2.6,17.0,479.0,469.59,369.17
2017,1,29,15,45,856.5,68.0,2.2,17.0,433.5,413.8,320.88
2017,1,29,16,0,833.0,65.0,1.8,17.0,388.0,358.58,272.02
2017,1,29,16,15,797.5,61.0,1.65,16.0,337.5,299.59,220.88
2017,1,29,16,30,762.0,57.0,1.5,15.0,287.0,243.01,170.88
2017,1,29,16,45,708.0,51.5,1.4,14.0,235.0,184.22,120.09
2017,1,29,17,0,654.0,46.0,1.3,13.0,183.0,130.65,75.82
2017,1,29,17,15,560.5,38.5,1.3,12.5,132.5,77.69,38.51
2017,1,29,17,30,467.0,31.0,1.3,12.0,82.0,35.3,16.92
2017,1,29,17,45,233.5,15.5,1.35,11.5,41.0,11.44,0.0
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,268.0,15.0,3.2,9.0,46.0,109.27,50.93
2017,1,30,8,0,536.0,30.0,3.5,10.0,92.0,238.45,180.88
2017,1,30,8,15,622.5,36.5,3.35,10.5,144.0,307.56,245.72
2017,1,30,8,30,709.0,43.0,3.2,11.0,196.0,383.74,313.72
2017,1,30,8,45,760.0,47.0,3.05,12.0,249.0,445.69,367.41
2017,1,30,9,0,811.0,51.0,2.9,13.0,302.0,506.67,417.87
2017,1,30,9,15,844.0,54.0,2.65,14.0,353.0,561.23,460.5
2017,1,30,9,30,877.0,57.0,2.4,15.0,404.0,616.0,501.03
2017,1,30,9,45,899.5,59.0,2.2,16.0,450.0,662.43,533.35
2017,1,30,10,0,922.0,61.0,2.0,17.0,496.0,707.5,561.57
2017,1,30,10,15,937.5,63.0,2.15,18.0,536.5,745.85,586.46
2017,1,30,10,30,953.0,65.0,2.3,19.0,577.0,781.77,609.27
2017,1,30,10,45,964.0,66.0,2.45,20.0,610.0,810.41,626.68
2017,1,30,11,0,975.0,67.0,2.6,21.0,643.0,835.96,641.82
2017,1,30,11,15,982.5,68.0,2.6,21.5,668.5,855.45,652.87
2017,1,30,11,30,990.0,69.0,2.6,22.0,694.0,871.38,661.54
2017,1,30,11,45,994.5,69.5,2.65,22.5,711.0,880.67,666.15
2017,1,30,12,0,999.0,70.0,2.7,23.0,728.0,886.15,668.35
2017,1,30,12,15,1001.0,70.5,2.75,23.0,736.5,885.77,668.02
2017,1,30,12,30,1003.0,71.0,2.8,23.0,745.0,881.51,665.25
2017,1,30,12,45,1002.5,71.0,2.85,23.0,744.5,870.86,658.28
2017,1,30,13,0,1002.0,71.0,2.9,23.0,744.0,856.43,648.88
2017,1,30,13,15,999.0,70.5,2.9,23.0,735.0,835.83,635.01
2017,1,30,13,30,996.0,70.0,2.9,23.0,726.0,811.71,618.8
2017,1,30,13,45,990.0,70.0,2.9,23.0,708.0,782.58,599.11
2017,1,30,14,0,984.0,70.0,2.9,23.0,690.0,750.33,577.21
2017,1,30,14,15,976.0,69.0,2.85,23.0,664.0,712.77,551.18
2017,1,30,14,30,968.0,68.0,2.8,23.0,638.0,672.6,521.06
2017,1,30,14,45,951.5,69.0,2.75,23.0,603.5,627.19,486.37
2017,1,30,15,0,935.0,70.0,2.7,23.0,569.0,580.26,449.75
2017,1,30,15,15,918.5,68.0,2.45,22.5,528.5,529.03,409.2
2017,1,30,15,30,902.0,66.0,2.2,22.0,488.0,476.91,366.83
2017,1,30,15,45,877.5,63.5,1.95,21.5,441.5,420.46,319.98
2017,1,30,16,0,853.0,61.0,1.7,21.0,395.0,364.5,272.22
2017,1,30,16,15,818.5,57.5,1.65,19.5,344.5,304.52,221.63
2017,1,30,16,30,784.0,54.0,1.6,18.0,294.0,247.44,172.15
2017,1,30,16,45,729.5,49.5,1.6,17.0,241.0,188.14,121.36
2017,1,30,17,0,675.0,45.0,1.6,16.0,188.0,134.08,76.96
2017,1,30,17,15,584.5,37.5,1.65,15.0,137.0,79.86,38.79
2017,1,30,17,30,494.0,30.0,1.7,14.0,86.0,35.81,16.23
2017,1,30,17,45,247.0,15.0,1.8,13.5,43.0,11.75,0.0
2017,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.5,16.0,3.0,8.0,47.0,108.0,54.42
2017,1,31,8,0,515.0,32.0,3.3,9.0,94.0,233.76,178.64
2017,1,31,8,15,603.0,39.5,3.15,9.5,146.0,303.96,244.06
2017,1,31,8,30,691.0,47.0,3.0,10.0,198.0,381.36,313.01
2017,1,31,8,45,742.0,52.0,2.95,11.0,251.5,443.97,367.33
2017,1,31,9,0,793.0,57.0,2.9,12.0,305.0,509.12,421.22
2017,1,31,9,15,826.5,60.5,3.15,13.0,355.5,564.34,465.86
2017,1,31,9,30,860.0,64.0,3.4,14.0,406.0,619.71,509.04
2017,1,31,9,45,881.5,67.0,3.7,15.0,452.5,662.22,541.27
2017,1,31,10,0,903.0,70.0,4.0,16.0,499.0,707.27,572.92
2017,1,31,10,15,919.0,72.5,4.25,16.5,539.0,746.06,600.13
2017,1,31,10,30,935.0,75.0,4.5,17.0,579.0,782.5,625.86
2017,1,31,10,45,944.5,77.0,4.8,18.0,612.5,810.8,644.48
2017,1,31,11,0,954.0,79.0,5.1,19.0,646.0,835.99,660.76
2017,1,31,11,15,961.5,80.0,5.1,19.5,671.0,855.19,672.25
2017,1,31,11,30,969.0,81.0,5.1,20.0,696.0,870.9,681.29
2017,1,31,11,45,973.5,82.0,5.2,20.5,713.5,880.6,686.7
2017,1,31,12,0,978.0,83.0,5.3,21.0,731.0,886.56,689.59
2017,1,31,12,15,979.5,83.0,5.2,21.0,739.0,885.21,687.59
2017,1,31,12,30,981.0,83.0,5.1,21.0,747.0,880.07,683.07
2017,1,31,12,45,977.5,84.5,5.05,21.5,746.0,868.83,673.36
2017,1,31,13,0,974.0,86.0,5.0,22.0,745.0,853.94,661.26
2017,1,31,13,15,971.0,85.5,4.85,22.0,735.5,833.73,646.25
2017,1,31,13,30,968.0,85.0,4.7,22.0,726.0,810.09,628.92
2017,1,31,13,45,959.5,85.0,4.6,22.0,707.0,779.72,607.14
2017,1,31,14,0,951.0,85.0,4.5,22.0,688.0,746.46,583.32
2017,1,31,14,15,942.5,84.0,4.35,22.0,662.0,709.46,556.07
2017,1,31,14,30,934.0,83.0,4.2,22.0,636.0,669.99,525.59
2017,1,31,14,45,920.0,81.5,4.05,22.0,601.5,624.52,490.08
2017,1,31,15,0,906.0,80.0,3.9,22.0,567.0,577.46,452.64
2017,1,31,15,15,888.5,77.5,3.5,21.5,526.5,526.31,411.52
2017,1,31,15,30,871.0,75.0,3.1,21.0,486.0,474.38,368.72
2017,1,31,15,45,844.5,72.5,2.75,20.5,439.5,418.14,321.6
2017,1,31,16,0,818.0,70.0,2.4,20.0,393.0,362.7,273.92
2017,1,31,16,15,781.5,66.0,2.2,19.0,342.5,303.85,223.39
2017,1,31,16,30,745.0,62.0,2.0,18.0,292.0,247.57,174.12
2017,1,31,16,45,689.0,56.0,1.85,17.0,239.5,188.44,123.52
2017,1,31,17,0,633.0,50.0,1.7,16.0,187.0,134.8,79.43
2017,1,31,17,15,541.0,42.0,1.75,15.5,136.0,80.52,40.68
2017,1,31,17,30,449.0,34.0,1.8,15.0,85.0,37.94,18.04
2017,1,31,17,45,224.5,17.0,1.85,14.5,42.5,12.56,1.21
2017,1,31,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
