Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,203.5,19.5,3.4,12.0,44.0,98.43,51.88
2017,2,1,8,0,407.0,39.0,3.8,13.0,88.0,206.93,156.86
2017,2,1,8,15,499.0,48.5,3.95,13.5,138.5,275.66,219.28
2017,2,1,8,30,591.0,58.0,4.1,14.0,189.0,352.34,286.71
2017,2,1,8,45,295.5,69.0,4.3,15.0,134.5,239.4,197.06
2017,2,1,9,0,0.0,80.0,4.5,16.0,80.0,78.69,60.9
2017,2,1,9,15,0.0,107.5,4.7,16.5,108.0,107.17,84.62
2017,2,1,9,30,0.0,135.0,4.9,17.0,136.0,135.7,107.86
2017,2,1,9,45,20.5,165.0,5.1,18.0,175.5,180.46,144.34
2017,2,1,10,0,41.0,195.0,5.3,19.0,215.0,234.39,187.5
2017,2,1,10,15,228.5,203.0,5.3,19.5,326.0,393.87,318.21
2017,2,1,10,30,416.0,211.0,5.3,20.0,437.0,554.61,445.01
2017,2,1,10,45,660.5,151.0,5.35,20.5,534.5,686.72,548.78
2017,2,1,11,0,905.0,91.0,5.4,21.0,632.0,813.91,641.56
2017,2,1,11,15,913.5,92.5,5.35,21.5,657.5,833.79,652.86
2017,2,1,11,30,922.0,94.0,5.3,22.0,683.0,850.39,662.32
2017,2,1,11,45,931.0,93.0,5.3,22.5,701.0,861.2,667.97
2017,2,1,12,0,940.0,92.0,5.3,23.0,719.0,868.5,671.24
2017,2,1,12,15,942.5,92.5,5.2,23.0,727.5,868.55,670.28
2017,2,1,12,30,945.0,93.0,5.1,23.0,736.0,864.94,666.89
2017,2,1,12,45,944.5,93.5,5.1,23.5,736.0,855.28,658.65
2017,2,1,13,0,944.0,94.0,5.1,24.0,736.0,842.03,648.06
2017,2,1,13,15,941.5,93.5,5.0,24.0,727.0,822.66,634.02
2017,2,1,13,30,939.0,93.0,4.9,24.0,718.0,799.94,617.72
2017,2,1,13,45,932.5,92.5,4.85,24.0,700.0,771.1,597.37
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,739.36,574.96
2017,2,1,14,15,917.0,90.5,4.65,24.0,656.0,702.21,547.5
2017,2,1,14,30,908.0,89.0,4.5,24.0,630.0,662.69,516.95
2017,2,1,14,45,897.0,86.5,4.4,24.0,597.0,618.82,482.87
2017,2,1,15,0,886.0,84.0,4.3,24.0,564.0,573.82,447.32
2017,2,1,15,15,868.5,81.5,3.85,23.5,523.5,523.08,406.77
2017,2,1,15,30,851.0,79.0,3.4,23.0,483.0,471.7,364.68
2017,2,1,15,45,825.0,76.0,3.0,23.0,437.0,415.97,317.68
2017,2,1,16,0,799.0,73.0,2.6,23.0,391.0,361.03,270.33
2017,2,1,16,15,762.5,68.5,2.3,22.0,341.0,302.52,220.62
2017,2,1,16,30,726.0,64.0,2.0,21.0,291.0,246.6,172.23
2017,2,1,16,45,671.0,58.5,1.75,20.0,239.0,187.73,122.38
2017,2,1,17,0,616.0,53.0,1.5,19.0,187.0,135.32,79.66
2017,2,1,17,15,525.0,44.0,1.5,18.5,137.0,82.3,42.03
2017,2,1,17,30,434.0,35.0,1.5,18.0,87.0,39.48,18.79
2017,2,1,17,45,217.0,17.5,1.55,17.5,43.5,12.89,2.08
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,28.5,5.0,4.75,7.0,5.5,0.0,0.0
2017,2,2,7,30,57.0,10.0,5.0,7.0,11.0,24.6,0.0
2017,2,2,7,45,201.0,26.5,5.3,7.5,48.5,106.01,60.67
2017,2,2,8,0,345.0,43.0,5.6,8.0,86.0,189.08,146.93
2017,2,2,8,15,436.5,54.0,5.6,8.5,135.0,256.7,209.26
2017,2,2,8,30,528.0,65.0,5.6,9.0,184.0,332.22,277.14
2017,2,2,8,45,587.0,72.5,5.65,9.5,235.0,394.76,332.95
2017,2,2,9,0,646.0,80.0,5.7,10.0,286.0,460.88,390.08
2017,2,2,9,15,685.0,85.5,5.6,10.5,335.0,516.02,436.27
2017,2,2,9,30,724.0,91.0,5.5,11.0,384.0,572.11,481.75
2017,2,2,9,45,362.0,111.0,5.45,11.5,257.5,375.44,316.84
2017,2,2,10,0,0.0,131.0,5.4,12.0,131.0,129.39,103.86
2017,2,2,10,15,0.0,147.0,5.3,12.5,147.0,145.48,116.99
2017,2,2,10,30,0.0,163.0,5.2,13.0,163.0,161.57,129.76
2017,2,2,10,45,3.5,180.5,5.15,13.5,182.5,181.9,146.04
2017,2,2,11,0,7.0,198.0,5.1,14.0,202.0,202.34,162.24
2017,2,2,11,15,4.5,189.0,5.0,14.0,191.5,190.58,152.27
2017,2,2,11,30,2.0,180.0,4.9,14.0,181.0,178.99,142.53
2017,2,2,11,45,23.0,234.0,4.85,14.5,249.5,251.23,201.18
2017,2,2,12,0,44.0,288.0,4.8,15.0,318.0,332.67,265.71
2017,2,2,12,15,57.0,301.5,4.7,15.0,340.5,356.51,284.4
2017,2,2,12,30,70.0,315.0,4.6,15.0,363.0,379.94,302.81
2017,2,2,12,45,78.5,318.5,4.6,15.5,372.5,388.51,309.03
2017,2,2,13,0,87.0,322.0,4.6,16.0,382.0,396.6,314.92
2017,2,2,13,15,128.5,323.5,4.5,16.0,410.5,433.36,344.43
2017,2,2,13,30,170.0,325.0,4.4,16.0,439.0,461.47,366.93
2017,2,2,13,45,114.5,305.5,4.35,16.0,381.5,390.18,310.47
2017,2,2,14,0,59.0,286.0,4.3,16.0,324.0,327.31,260.24
2017,2,2,14,15,108.5,284.5,4.2,16.0,351.0,355.69,284.0
2017,2,2,14,30,158.0,283.0,4.1,16.0,378.0,383.94,306.95
2017,2,2,14,45,93.5,249.5,4.1,16.0,305.0,301.66,241.3
2017,2,2,15,0,29.0,216.0,4.1,16.0,232.0,228.18,182.12
2017,2,2,15,15,20.5,195.0,4.05,15.5,206.0,199.54,159.64
2017,2,2,15,30,12.0,174.0,4.0,15.0,180.0,173.89,139.3
2017,2,2,15,45,6.0,139.5,3.95,15.0,142.5,137.19,109.42
2017,2,2,16,0,0.0,105.0,3.9,15.0,105.0,101.34,79.94
2017,2,2,16,15,302.5,97.5,3.6,14.5,193.0,188.59,146.25
2017,2,2,16,30,605.0,90.0,3.3,14.0,281.0,241.65,177.88
2017,2,2,16,45,544.5,81.0,3.05,13.5,230.0,185.81,129.5
2017,2,2,17,0,484.0,72.0,2.8,13.0,179.0,136.24,88.35
2017,2,2,17,15,394.0,59.0,2.8,12.0,131.0,85.68,51.07
2017,2,2,17,30,304.0,46.0,2.8,11.0,83.0,46.25,26.98
2017,2,2,17,45,152.0,23.0,2.85,10.5,41.5,17.8,6.18
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,6.0,4.0,4.15,4.5,4.0,0.0,0.0
2017,2,3,7,30,12.0,8.0,4.3,5.0,8.0,10.99,0.0
2017,2,3,7,45,84.5,32.0,4.45,5.5,42.0,73.07,43.32
2017,2,3,8,0,157.0,56.0,4.6,6.0,76.0,133.54,104.69
2017,2,3,8,15,233.0,76.5,4.7,6.5,122.0,194.53,159.71
2017,2,3,8,30,309.0,97.0,4.8,7.0,168.0,262.67,220.41
2017,2,3,8,45,154.5,80.0,4.9,7.5,115.5,174.07,146.54
2017,2,3,9,0,0.0,63.0,5.0,8.0,63.0,60.89,47.47
2017,2,3,9,15,0.0,74.0,5.0,8.5,74.0,71.73,56.73
2017,2,3,9,30,0.0,85.0,5.0,9.0,85.0,82.66,65.87
2017,2,3,9,45,0.0,95.5,5.05,9.5,95.5,93.09,74.46
2017,2,3,10,0,0.0,106.0,5.1,10.0,106.0,103.52,82.96
2017,2,3,10,15,0.0,131.5,5.1,10.0,131.5,129.34,104.51
2017,2,3,10,30,0.0,157.0,5.1,10.0,157.0,155.26,125.94
2017,2,3,10,45,0.5,166.5,5.1,10.5,167.0,164.99,133.5
2017,2,3,11,0,1.0,176.0,5.1,11.0,177.0,174.75,141.07
2017,2,3,11,15,2.0,182.5,5.05,11.0,184.5,181.84,146.71
2017,2,3,11,30,3.0,189.0,5.0,11.0,192.0,188.97,152.38
2017,2,3,11,45,3.5,193.0,5.0,11.5,196.0,193.15,155.36
2017,2,3,12,0,4.0,197.0,5.0,12.0,200.0,197.34,158.37
2017,2,3,12,15,12.0,227.5,4.95,12.0,235.5,234.65,188.87
2017,2,3,12,30,20.0,258.0,4.9,12.0,271.0,271.9,219.02
2017,2,3,12,45,12.0,226.5,4.9,12.5,235.0,232.76,186.74
2017,2,3,13,0,4.0,195.0,4.9,13.0,199.0,194.28,155.05
2017,2,3,13,15,6.0,204.5,4.85,13.0,209.0,205.08,163.98
2017,2,3,13,30,8.0,214.0,4.8,13.0,219.0,215.75,172.74
2017,2,3,13,45,8.0,212.0,4.75,13.0,217.5,213.32,170.88
2017,2,3,14,0,8.0,210.0,4.7,13.0,216.0,210.88,169.06
2017,2,3,14,15,4.0,158.5,4.65,13.0,161.5,156.84,125.06
2017,2,3,14,30,0.0,107.0,4.6,13.0,107.0,103.65,81.29
2017,2,3,14,45,11.5,159.0,4.6,13.0,165.5,161.25,129.4
2017,2,3,15,0,23.0,211.0,4.6,13.0,224.0,217.87,176.14
2017,2,3,15,15,11.5,142.5,4.5,12.5,149.0,143.89,115.58
2017,2,3,15,30,0.0,74.0,4.4,12.0,74.0,71.55,55.31
2017,2,3,15,45,0.0,77.0,4.35,12.0,77.0,74.46,57.97
2017,2,3,16,0,0.0,80.0,4.3,12.0,80.0,77.33,60.58
2017,2,3,16,15,0.0,69.5,4.1,11.5,69.5,67.19,52.18
2017,2,3,16,30,0.0,59.0,3.9,11.0,59.0,57.01,43.63
2017,2,3,16,45,162.0,76.0,3.75,11.0,112.5,104.66,77.91
2017,2,3,17,0,324.0,93.0,3.6,11.0,166.0,132.34,93.02
2017,2,3,17,15,247.0,73.5,3.5,10.5,120.5,87.38,58.65
2017,2,3,17,30,170.0,54.0,3.4,10.0,75.0,50.91,33.38
2017,2,3,17,45,92.5,31.0,3.35,10.0,41.5,25.63,12.4
2017,2,3,18,0,15.0,8.0,3.3,10.0,8.0,7.86,0.0
2017,2,3,18,15,7.5,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,2.0,1.4,7.0,2.0,0.0,0.0
2017,2,4,7,30,0.0,4.0,1.4,7.0,4.0,3.93,0.0
2017,2,4,7,45,0.0,19.0,1.45,7.5,19.0,18.34,7.42
2017,2,4,8,0,0.0,34.0,1.5,8.0,34.0,33.35,22.55
2017,2,4,8,15,0.0,54.0,1.45,8.0,54.0,54.33,41.22
2017,2,4,8,30,0.0,74.0,1.4,8.0,74.0,74.96,59.45
2017,2,4,8,45,1.5,94.0,1.4,8.5,94.5,96.15,77.76
2017,2,4,9,0,3.0,114.0,1.4,9.0,115.0,117.37,95.7
2017,2,4,9,15,1.5,61.5,1.45,9.0,62.0,60.33,46.75
2017,2,4,9,30,0.0,9.0,1.5,9.0,9.0,8.68,1.92
2017,2,4,9,45,0.0,79.0,1.55,9.5,79.0,76.4,60.25
2017,2,4,10,0,0.0,149.0,1.6,10.0,149.0,148.17,120.2
2017,2,4,10,15,0.0,93.5,1.6,10.0,93.5,90.66,71.63
2017,2,4,10,30,0.0,38.0,1.6,10.0,38.0,36.72,25.83
2017,2,4,10,45,0.0,40.5,1.65,10.5,40.5,39.14,27.81
2017,2,4,11,0,0.0,43.0,1.7,11.0,43.0,41.57,29.74
2017,2,4,11,15,0.0,42.0,1.7,11.0,42.0,40.6,28.87
2017,2,4,11,30,0.0,41.0,1.7,11.0,41.0,39.64,28.01
2017,2,4,11,45,0.0,42.0,1.7,11.5,42.0,40.61,28.73
2017,2,4,12,0,0.0,43.0,1.7,12.0,43.0,41.59,29.46
2017,2,4,12,15,0.0,73.5,1.75,12.0,73.5,71.13,54.14
2017,2,4,12,30,0.0,104.0,1.8,12.0,104.0,100.83,78.7
2017,2,4,12,45,0.0,104.0,1.85,12.5,104.0,100.82,78.49
2017,2,4,13,0,0.0,104.0,1.9,13.0,104.0,100.81,78.34
2017,2,4,13,15,0.0,111.5,1.95,13.0,111.5,108.16,84.41
2017,2,4,13,30,0.0,119.0,2.0,13.0,119.0,115.5,90.48
2017,2,4,13,45,0.0,138.5,2.05,13.5,138.5,134.63,106.02
2017,2,4,14,0,0.0,158.0,2.1,14.0,158.0,153.77,121.46
2017,2,4,14,15,0.0,134.5,2.15,14.0,134.5,130.58,102.73
2017,2,4,14,30,0.0,111.0,2.2,14.0,111.0,107.55,84.05
2017,2,4,14,45,0.0,104.5,2.25,14.0,104.5,101.19,79.0
2017,2,4,15,0,0.0,98.0,2.3,14.0,98.0,94.85,73.94
2017,2,4,15,15,0.0,93.5,2.25,13.5,93.5,90.46,70.62
2017,2,4,15,30,0.0,89.0,2.2,13.0,89.0,86.09,67.29
2017,2,4,15,45,0.0,54.0,2.15,13.0,54.0,52.18,38.86
2017,2,4,16,0,0.0,19.0,2.1,13.0,19.0,18.34,10.1
2017,2,4,16,15,0.0,16.5,1.8,12.5,16.5,15.92,8.09
2017,2,4,16,30,0.0,14.0,1.5,12.0,14.0,13.5,6.05
2017,2,4,16,45,0.0,11.5,1.25,12.0,11.5,11.09,3.96
2017,2,4,17,0,0.0,9.0,1.0,12.0,9.0,8.67,1.84
2017,2,4,17,15,0.0,6.5,0.9,11.5,6.5,6.26,0.0
2017,2,4,17,30,0.0,4.0,0.8,11.0,4.0,3.85,0.0
2017,2,4,17,45,0.0,2.0,0.75,11.0,2.0,1.93,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,35.0,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,70.0,12.0,2.4,13.0,14.0,30.26,0.0
2017,2,5,7,45,198.5,28.5,2.6,13.5,51.0,110.26,69.14
2017,2,5,8,0,327.0,45.0,2.8,14.0,88.0,186.78,142.75
2017,2,5,8,15,413.0,56.0,2.75,14.5,135.5,251.71,200.39
2017,2,5,8,30,499.0,67.0,2.7,15.0,183.0,324.25,263.05
2017,2,5,8,45,249.5,69.0,2.7,15.5,127.0,217.97,178.57
2017,2,5,9,0,0.0,71.0,2.7,16.0,71.0,69.01,52.72
2017,2,5,9,15,0.0,83.0,2.8,16.5,83.0,80.96,62.65
2017,2,5,9,30,0.0,95.0,2.9,17.0,95.0,92.9,72.28
2017,2,5,9,45,0.0,106.0,3.0,17.5,106.0,103.81,80.93
2017,2,5,10,0,0.0,117.0,3.1,18.0,117.0,114.74,89.49
2017,2,5,10,15,0.0,127.0,3.35,18.5,127.0,124.64,97.14
2017,2,5,10,30,0.0,137.0,3.6,19.0,137.0,134.54,104.73
2017,2,5,10,45,35.0,206.5,3.9,20.0,228.0,240.57,189.77
2017,2,5,11,0,70.0,276.0,4.2,21.0,319.0,344.58,270.36
2017,2,5,11,15,71.0,287.0,4.3,21.0,332.0,356.82,279.16
2017,2,5,11,30,72.0,298.0,4.4,21.0,345.0,368.85,288.08
2017,2,5,11,45,72.0,306.0,4.55,21.5,354.5,376.51,293.16
2017,2,5,12,0,72.0,314.0,4.7,22.0,364.0,383.9,298.08
2017,2,5,12,15,76.5,320.5,4.7,22.0,373.5,393.09,304.96
2017,2,5,12,30,81.0,327.0,4.7,22.0,383.0,401.95,311.62
2017,2,5,12,45,107.0,333.5,4.7,22.5,408.0,427.75,331.17
2017,2,5,13,0,133.0,340.0,4.7,23.0,433.0,459.06,354.54
2017,2,5,13,15,83.0,310.5,4.65,23.0,368.5,379.0,292.92
2017,2,5,13,30,33.0,281.0,4.6,23.0,304.0,307.71,237.42
2017,2,5,13,45,34.5,276.0,4.55,23.5,299.5,301.91,232.86
2017,2,5,14,0,36.0,271.0,4.5,24.0,295.0,295.97,228.07
2017,2,5,14,15,29.0,252.5,4.4,24.0,271.0,270.45,208.5
2017,2,5,14,30,22.0,234.0,4.3,24.0,247.0,242.48,187.02
2017,2,5,14,45,11.0,176.5,4.2,24.0,183.0,178.13,136.94
2017,2,5,15,0,0.0,119.0,4.1,24.0,119.0,115.27,87.32
2017,2,5,15,15,383.0,107.0,3.8,23.5,295.0,306.69,242.18
2017,2,5,15,30,766.0,95.0,3.5,23.0,471.0,457.23,355.61
2017,2,5,15,45,737.0,92.0,3.2,23.0,426.0,403.04,309.61
2017,2,5,16,0,708.0,89.0,2.9,23.0,381.0,350.66,264.96
2017,2,5,16,15,670.0,83.5,2.55,22.0,333.0,294.59,217.72
2017,2,5,16,30,632.0,78.0,2.2,21.0,285.0,241.46,172.14
2017,2,5,16,45,573.5,71.0,1.85,20.5,234.5,185.91,125.2
2017,2,5,17,0,515.0,64.0,1.5,20.0,184.0,136.31,84.71
2017,2,5,17,15,428.5,53.5,1.55,19.5,136.0,87.07,48.98
2017,2,5,17,30,342.0,43.0,1.6,19.0,88.0,47.72,25.66
2017,2,5,17,45,204.5,27.5,1.65,18.5,51.0,21.33,10.09
2017,2,5,18,0,67.0,12.0,1.7,18.0,14.0,11.8,0.0
2017,2,5,18,15,33.5,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,31.5,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,63.0,13.0,3.0,17.0,15.0,29.51,0.0
2017,2,6,7,45,196.5,29.5,3.3,17.5,52.5,111.85,71.03
2017,2,6,8,0,330.0,46.0,3.6,18.0,90.0,189.63,143.35
2017,2,6,8,15,416.0,57.0,3.85,18.5,138.0,254.92,200.69
2017,2,6,8,30,502.0,68.0,4.1,19.0,186.0,327.87,263.28
2017,2,6,8,45,558.0,75.5,4.35,20.0,236.0,388.4,314.16
2017,2,6,9,0,614.0,83.0,4.6,21.0,286.0,452.35,366.15
2017,2,6,9,15,307.0,68.5,4.85,21.5,170.0,270.87,220.81
2017,2,6,9,30,0.0,54.0,5.1,22.0,54.0,52.17,37.43
2017,2,6,9,45,0.0,57.0,5.35,22.5,57.0,55.08,39.7
2017,2,6,10,0,0.0,60.0,5.6,23.0,60.0,58.0,41.87
2017,2,6,10,15,0.0,65.0,5.7,23.0,65.0,62.84,45.69
2017,2,6,10,30,0.0,70.0,5.8,23.0,70.0,67.7,49.5
2017,2,6,10,45,0.0,92.5,5.9,23.5,92.5,89.53,66.86
2017,2,6,11,0,0.0,115.0,6.0,24.0,115.0,111.91,84.45
2017,2,6,11,15,52.5,213.5,6.0,24.0,248.0,261.4,203.87
2017,2,6,11,30,105.0,312.0,6.0,24.0,381.0,411.39,319.88
2017,2,6,11,45,57.5,268.5,6.0,24.0,307.0,323.72,250.96
2017,2,6,12,0,10.0,225.0,6.0,24.0,233.0,230.78,177.46
2017,2,6,12,15,61.0,282.0,5.9,24.0,325.5,338.93,262.58
2017,2,6,12,30,112.0,339.0,5.8,24.0,418.0,440.35,340.45
2017,2,6,12,45,113.5,338.0,5.75,24.0,417.5,437.98,338.31
2017,2,6,13,0,115.0,337.0,5.7,24.0,417.0,435.22,336.19
2017,2,6,13,15,74.5,310.0,5.5,24.0,361.5,371.96,287.1
2017,2,6,13,30,34.0,283.0,5.3,24.0,306.0,310.52,239.15
2017,2,6,13,45,34.0,276.0,5.15,24.0,299.0,301.54,232.45
2017,2,6,14,0,34.0,269.0,5.0,24.0,292.0,292.52,225.65
2017,2,6,14,15,29.0,254.0,4.8,24.0,273.0,271.96,209.86
2017,2,6,14,30,24.0,239.0,4.6,24.0,254.0,248.73,191.99
2017,2,6,14,45,14.5,210.0,4.4,24.0,219.0,213.14,164.38
2017,2,6,15,0,5.0,181.0,4.2,24.0,184.0,178.51,137.39
2017,2,6,15,15,118.5,199.0,4.15,24.0,258.0,257.8,201.02
2017,2,6,15,30,232.0,217.0,4.1,24.0,332.0,321.99,250.64
2017,2,6,15,45,185.5,199.0,4.05,24.0,285.5,272.1,211.08
2017,2,6,16,0,139.0,181.0,4.0,24.0,239.0,226.55,175.13
2017,2,6,16,15,128.5,160.0,3.8,23.5,208.5,194.36,149.43
2017,2,6,16,30,118.0,139.0,3.6,23.0,178.0,163.25,124.25
2017,2,6,16,45,103.0,116.5,3.45,22.5,146.5,131.01,98.09
2017,2,6,17,0,88.0,94.0,3.3,22.0,115.0,100.58,73.4
2017,2,6,17,15,66.0,71.5,3.45,21.5,85.0,71.41,50.28
2017,2,6,17,30,44.0,49.0,3.6,21.0,55.0,46.41,30.82
2017,2,6,17,45,22.0,29.0,3.75,21.0,32.0,26.64,14.33
2017,2,6,18,0,0.0,9.0,3.9,21.0,9.0,8.85,0.0
2017,2,6,18,15,0.0,4.5,4.0,20.5,4.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,71.5,7.0,3.15,16.5,9.0,0.0,0.0
2017,2,7,7,30,143.0,14.0,3.3,17.0,18.0,52.0,0.0
2017,2,7,7,45,303.0,26.5,3.5,17.5,60.0,143.93,93.91
2017,2,7,8,0,463.0,39.0,3.7,18.0,102.0,232.58,176.12
2017,2,7,8,15,369.5,63.5,3.65,18.5,127.5,242.72,191.23
2017,2,7,8,30,276.0,88.0,3.6,19.0,153.0,237.38,190.46
2017,2,7,8,45,308.0,104.0,3.55,19.5,193.5,283.5,229.5
2017,2,7,9,0,340.0,120.0,3.5,20.0,234.0,339.48,275.01
2017,2,7,9,15,577.5,96.0,3.45,21.0,324.0,471.45,380.6
2017,2,7,9,30,815.0,72.0,3.4,22.0,414.0,614.96,490.78
2017,2,7,9,45,845.0,73.5,3.35,23.0,462.0,664.87,525.25
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,709.6,553.95
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,748.65,579.0
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,785.45,602.07
2017,2,7,10,45,924.5,79.5,3.2,25.5,626.0,816.3,620.94
2017,2,7,11,0,941.0,79.0,3.2,26.0,661.0,844.4,637.78
2017,2,7,11,15,793.0,136.0,3.15,26.0,639.5,807.56,610.83
2017,2,7,11,30,645.0,193.0,3.1,26.0,618.0,754.33,571.93
2017,2,7,11,45,527.5,243.0,3.05,26.5,596.5,710.26,536.52
2017,2,7,12,0,410.0,293.0,3.0,27.0,575.0,657.97,495.24
2017,2,7,12,15,482.5,268.5,2.95,27.0,605.0,696.74,524.07
2017,2,7,12,30,555.0,244.0,2.9,27.0,635.0,725.92,545.52
2017,2,7,12,45,635.0,215.0,2.85,27.5,661.5,755.62,566.23
2017,2,7,13,0,715.0,186.0,2.8,28.0,688.0,779.3,582.53
2017,2,7,13,15,674.5,198.0,2.7,28.0,667.5,745.79,557.74
2017,2,7,13,30,634.0,210.0,2.6,28.0,647.0,710.96,532.38
2017,2,7,13,45,560.0,230.0,2.55,28.0,609.0,657.31,493.41
2017,2,7,14,0,486.0,250.0,2.5,28.0,571.0,607.24,456.65
2017,2,7,14,15,701.5,168.5,2.35,27.5,612.5,655.24,495.05
2017,2,7,14,30,917.0,87.0,2.2,27.0,654.0,682.16,516.77
2017,2,7,14,45,715.0,141.0,2.05,27.0,569.0,580.95,440.49
2017,2,7,15,0,513.0,195.0,1.9,27.0,484.0,488.11,370.3
2017,2,7,15,15,449.0,194.5,1.75,27.0,435.0,429.84,326.35
2017,2,7,15,30,385.0,194.0,1.6,27.0,386.0,374.3,283.81
2017,2,7,15,45,325.0,183.5,1.45,27.0,335.5,318.14,240.56
2017,2,7,16,0,265.0,173.0,1.3,27.0,285.0,267.26,201.09
2017,2,7,16,15,254.0,153.5,1.2,26.0,250.5,229.35,171.44
2017,2,7,16,30,243.0,134.0,1.1,25.0,216.0,192.37,141.8
2017,2,7,16,45,230.0,112.5,1.0,24.5,179.5,154.17,110.6
2017,2,7,17,0,217.0,91.0,0.9,24.0,143.0,117.39,80.66
2017,2,7,17,15,189.0,70.5,1.0,23.0,107.5,81.59,53.2
2017,2,7,17,30,161.0,50.0,1.1,22.0,72.0,49.21,30.21
2017,2,7,17,45,80.5,32.0,1.2,21.5,43.0,26.5,14.64
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,13.76,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.5,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,10.0,3.25,14.5,10.0,0.0,0.0
2017,2,8,7,30,0.0,20.0,3.4,15.0,20.0,19.66,0.0
2017,2,8,7,45,237.5,29.0,3.55,16.0,62.0,126.0,84.27
2017,2,8,8,0,475.0,38.0,3.7,17.0,104.0,236.94,180.63
2017,2,8,8,15,556.5,45.0,3.55,17.5,155.5,303.12,239.69
2017,2,8,8,30,638.0,52.0,3.4,18.0,207.0,373.78,300.78
2017,2,8,8,45,691.5,56.5,3.25,19.0,259.5,436.12,352.6
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,501.38,404.37
2017,2,8,9,15,778.0,65.0,3.1,21.0,362.0,556.08,446.18
2017,2,8,9,30,811.0,69.0,3.1,22.0,412.0,611.06,486.58
2017,2,8,9,45,838.0,70.5,3.15,23.0,458.5,658.9,520.02
2017,2,8,10,0,865.0,72.0,3.2,24.0,505.0,701.42,547.5
2017,2,8,10,15,881.5,74.0,3.35,24.5,545.5,739.72,572.96
2017,2,8,10,30,898.0,76.0,3.5,25.0,586.0,775.83,596.6
2017,2,8,10,45,767.0,127.0,3.65,25.5,580.0,756.54,580.91
2017,2,8,11,0,636.0,178.0,3.8,26.0,574.0,719.9,552.24
2017,2,8,11,15,593.0,202.5,3.85,26.0,583.0,715.74,547.87
2017,2,8,11,30,550.0,227.0,3.9,26.0,592.0,711.47,543.13
2017,2,8,11,45,568.0,228.0,4.0,26.5,613.0,729.36,554.91
2017,2,8,12,0,586.0,229.0,4.1,27.0,634.0,745.07,564.98
2017,2,8,12,15,505.0,264.5,4.15,27.0,617.0,712.66,539.51
2017,2,8,12,30,424.0,300.0,4.2,27.0,600.0,671.41,508.1
2017,2,8,12,45,475.0,278.5,4.3,27.5,614.0,691.02,522.62
2017,2,8,13,0,526.0,257.0,4.4,28.0,628.0,701.09,530.14
2017,2,8,13,15,739.5,170.5,4.4,27.5,686.0,770.38,585.13
2017,2,8,13,30,953.0,84.0,4.4,27.0,744.0,820.75,621.61
2017,2,8,13,45,950.0,82.5,4.4,27.0,727.0,792.9,602.29
2017,2,8,14,0,947.0,81.0,4.4,27.0,710.0,761.89,581.19
2017,2,8,14,15,939.5,80.0,4.4,27.0,684.5,725.31,556.07
2017,2,8,14,30,932.0,79.0,4.4,27.0,659.0,686.17,528.06
2017,2,8,14,45,920.5,77.5,4.4,27.0,625.5,641.72,494.63
2017,2,8,15,0,909.0,76.0,4.4,27.0,592.0,595.45,459.09
2017,2,8,15,15,893.0,74.0,4.3,26.5,551.5,544.75,419.99
2017,2,8,15,30,877.0,72.0,4.2,26.0,511.0,493.16,379.02
2017,2,8,15,45,857.0,68.5,4.1,25.5,465.5,437.74,333.89
2017,2,8,16,0,837.0,65.0,4.0,25.0,420.0,381.69,286.86
2017,2,8,16,15,805.5,61.5,4.1,24.0,369.5,322.81,237.1
2017,2,8,16,30,774.0,58.0,4.2,23.0,319.0,265.92,187.74
2017,2,8,16,45,728.0,53.0,4.3,22.0,266.0,206.78,136.78
2017,2,8,17,0,682.0,48.0,4.4,21.0,213.0,151.95,90.69
2017,2,8,17,15,604.0,41.5,4.55,20.0,161.0,97.17,49.88
2017,2,8,17,30,526.0,35.0,4.7,19.0,109.0,51.17,23.12
2017,2,8,17,45,263.0,28.5,4.9,18.5,65.5,22.14,11.77
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,21.63,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,140.5,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,281.0,15.0,4.7,5.0,26.0,91.04,0.0
2017,2,9,7,45,432.0,25.5,4.95,5.5,72.5,182.13,129.22
2017,2,9,8,0,583.0,36.0,5.2,6.0,119.0,273.12,217.8
2017,2,9,8,15,659.5,42.0,5.15,6.5,174.0,342.31,283.21
2017,2,9,8,30,736.0,48.0,5.1,7.0,229.0,417.51,351.67
2017,2,9,8,45,781.5,52.5,5.1,8.0,283.5,480.25,406.95
2017,2,9,9,0,827.0,57.0,5.1,9.0,338.0,545.04,461.54
2017,2,9,9,15,856.5,60.5,5.0,9.5,390.0,596.65,504.07
2017,2,9,9,30,886.0,64.0,4.9,10.0,442.0,651.69,547.65
2017,2,9,9,45,906.5,66.5,4.8,10.5,489.0,698.87,582.26
2017,2,9,10,0,927.0,69.0,4.7,11.0,536.0,744.49,614.23
2017,2,9,10,15,941.0,71.0,4.55,11.5,577.0,782.83,639.69
2017,2,9,10,30,955.0,73.0,4.4,12.0,618.0,818.61,662.71
2017,2,9,10,45,964.5,74.5,4.3,13.0,651.5,847.46,679.24
2017,2,9,11,0,974.0,76.0,4.2,14.0,685.0,873.11,693.27
2017,2,9,11,15,980.5,77.0,4.1,14.5,711.0,892.34,704.1
2017,2,9,11,30,987.0,78.0,4.0,15.0,737.0,907.95,712.38
2017,2,9,11,45,984.0,82.5,3.95,15.5,753.5,915.8,715.48
2017,2,9,12,0,981.0,87.0,3.9,16.0,770.0,919.71,715.98
2017,2,9,12,15,982.5,87.0,3.8,16.0,778.5,918.53,714.11
2017,2,9,12,30,984.0,87.0,3.7,16.0,787.0,913.49,709.72
2017,2,9,12,45,983.0,87.5,3.6,16.5,786.5,903.1,700.43
2017,2,9,13,0,982.0,88.0,3.5,17.0,786.0,888.95,688.7
2017,2,9,13,15,979.5,87.5,3.35,17.0,776.5,868.85,673.96
2017,2,9,13,30,977.0,87.0,3.2,17.0,767.0,845.21,656.86
2017,2,9,13,45,970.5,86.5,3.1,17.5,748.5,815.17,634.41
2017,2,9,14,0,964.0,86.0,3.0,18.0,730.0,782.06,609.9
2017,2,9,14,15,956.0,85.0,2.9,18.0,703.5,744.51,583.36
2017,2,9,14,30,948.0,84.0,2.8,18.0,677.0,704.37,553.94
2017,2,9,14,45,935.5,82.5,2.75,18.0,643.0,658.59,519.01
2017,2,9,15,0,923.0,81.0,2.7,18.0,609.0,611.02,481.96
2017,2,9,15,15,906.5,79.0,2.55,18.0,567.5,559.31,440.5
2017,2,9,15,30,890.0,77.0,2.4,18.0,526.0,506.71,397.32
2017,2,9,15,45,866.5,74.0,2.25,18.0,479.0,449.07,349.15
2017,2,9,16,0,843.0,71.0,2.1,18.0,432.0,392.02,300.2
2017,2,9,16,15,810.5,67.5,1.8,17.0,380.5,332.32,248.86
2017,2,9,16,30,778.0,64.0,1.5,16.0,329.0,274.7,198.14
2017,2,9,16,45,727.5,59.0,1.25,15.0,274.5,214.16,145.52
2017,2,9,17,0,677.0,54.0,1.0,14.0,220.0,158.48,98.23
2017,2,9,17,15,597.0,46.5,1.05,13.5,167.0,100.93,54.34
2017,2,9,17,30,517.0,39.0,1.1,13.0,114.0,53.83,25.76
2017,2,9,17,45,367.0,27.5,1.15,12.5,69.0,21.02,11.53
2017,2,9,18,0,217.0,16.0,1.2,12.0,24.0,12.66,0.0
2017,2,9,18,15,108.5,8.0,1.2,11.5,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.5,1.9,9.5,10.0,8.36,0.0
2017,2,10,7,30,56.0,17.0,2.2,10.0,20.0,38.1,0.0
2017,2,10,7,45,167.5,37.0,2.5,11.0,59.0,113.5,80.08
2017,2,10,8,0,279.0,57.0,2.8,12.0,98.0,186.13,145.65
2017,2,10,8,15,363.0,71.0,2.9,12.5,147.0,251.13,203.08
2017,2,10,8,30,447.0,85.0,3.0,13.0,196.0,324.03,266.08
2017,2,10,8,45,496.0,97.0,3.15,14.0,246.0,383.29,316.01
2017,2,10,9,0,545.0,109.0,3.3,15.0,296.0,445.78,366.83
2017,2,10,9,15,585.5,116.5,3.5,16.0,344.5,503.12,412.02
2017,2,10,9,30,626.0,124.0,3.7,17.0,393.0,560.1,455.61
2017,2,10,9,45,345.0,174.5,3.9,18.0,325.0,434.57,352.21
2017,2,10,10,0,64.0,225.0,4.1,19.0,257.0,284.4,226.38
2017,2,10,10,15,69.0,240.5,4.3,19.5,278.0,305.29,242.5
2017,2,10,10,30,74.0,256.0,4.5,20.0,299.0,326.26,258.14
2017,2,10,10,45,175.5,272.5,4.75,20.5,381.0,433.2,342.96
2017,2,10,11,0,277.0,289.0,5.0,21.0,463.0,543.62,428.12
2017,2,10,11,15,140.5,241.0,5.0,21.5,330.0,371.86,292.91
2017,2,10,11,30,4.0,193.0,5.0,22.0,197.0,193.62,149.29
2017,2,10,11,45,4.5,196.0,5.05,22.5,200.0,196.81,151.6
2017,2,10,12,0,5.0,199.0,5.1,23.0,203.0,200.0,153.7
2017,2,10,12,15,10.0,225.5,5.1,23.0,233.0,230.79,177.76
2017,2,10,12,30,15.0,252.0,5.1,23.0,263.0,261.51,201.58
2017,2,10,12,45,73.5,301.5,5.1,23.5,354.5,367.02,283.76
2017,2,10,13,0,132.0,351.0,5.1,24.0,446.0,471.05,362.47
2017,2,10,13,15,89.5,328.5,5.05,24.0,392.5,403.51,310.46
2017,2,10,13,30,47.0,306.0,5.0,24.0,339.0,344.28,264.66
2017,2,10,13,45,207.5,300.0,4.95,24.0,440.0,460.65,357.28
2017,2,10,14,0,368.0,294.0,4.9,24.0,541.0,566.85,439.2
2017,2,10,14,15,363.5,284.5,4.8,24.0,521.5,540.36,418.83
2017,2,10,14,30,359.0,275.0,4.7,24.0,502.0,513.07,398.22
2017,2,10,14,45,581.0,194.0,4.6,24.0,538.0,555.89,433.46
2017,2,10,15,0,803.0,113.0,4.5,24.0,574.0,577.92,451.12
2017,2,10,15,15,784.0,109.5,4.25,24.0,534.5,527.95,410.91
2017,2,10,15,30,765.0,106.0,4.0,24.0,495.0,477.15,369.67
2017,2,10,15,45,739.5,101.5,3.8,24.0,450.0,422.84,324.94
2017,2,10,16,0,714.0,97.0,3.6,24.0,405.0,369.49,279.96
2017,2,10,16,15,677.0,91.5,3.15,23.0,355.5,312.64,232.32
2017,2,10,16,30,640.0,86.0,2.7,22.0,306.0,258.64,186.17
2017,2,10,16,45,586.0,78.5,2.3,21.5,255.0,202.19,138.31
2017,2,10,17,0,532.0,71.0,1.9,21.0,204.0,151.22,96.2
2017,2,10,17,15,449.0,60.5,1.85,20.0,154.0,100.21,58.41
2017,2,10,17,30,366.0,50.0,1.8,19.0,104.0,58.81,32.75
2017,2,10,17,45,235.5,34.0,1.8,18.5,63.0,26.34,15.62
2017,2,10,18,0,105.0,18.0,1.8,18.0,22.0,14.18,0.0
2017,2,10,18,15,52.5,9.0,1.9,18.0,11.0,8.85,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,52.5,9.5,2.85,16.5,11.5,9.34,0.0
2017,2,11,7,30,105.0,19.0,3.1,17.0,23.0,57.99,0.0
2017,2,11,7,45,238.0,34.5,3.4,18.0,64.5,133.37,92.77
2017,2,11,8,0,371.0,50.0,3.7,19.0,106.0,213.12,162.84
2017,2,11,8,15,454.0,60.5,4.0,19.5,156.0,280.08,221.29
2017,2,11,8,30,537.0,71.0,4.3,20.0,206.0,354.13,284.42
2017,2,11,8,45,595.0,77.5,4.65,20.5,258.0,417.11,337.53
2017,2,11,9,0,653.0,84.0,5.0,21.0,310.0,483.6,392.02
2017,2,11,9,15,689.0,89.5,5.1,21.5,359.5,538.49,435.51
2017,2,11,9,30,725.0,95.0,5.2,22.0,409.0,594.13,478.35
2017,2,11,9,45,756.5,97.0,5.35,23.0,455.5,642.94,514.18
2017,2,11,10,0,788.0,99.0,5.5,24.0,502.0,688.75,546.17
2017,2,11,10,15,406.5,162.0,5.5,24.0,371.0,494.98,393.4
2017,2,11,10,30,25.0,225.0,5.5,24.0,240.0,245.47,190.37
2017,2,11,10,45,26.0,237.5,5.5,24.5,254.0,258.98,200.51
2017,2,11,11,0,27.0,250.0,5.5,25.0,268.0,272.47,210.16
2017,2,11,11,15,452.0,179.5,5.45,25.5,484.5,579.41,454.64
2017,2,11,11,30,877.0,109.0,5.4,26.0,701.0,861.52,659.95
2017,2,11,11,45,875.5,113.5,5.35,26.5,717.0,869.62,661.84
2017,2,11,12,0,874.0,118.0,5.3,27.0,733.0,874.16,662.82
2017,2,11,12,15,877.0,118.5,5.2,27.0,742.0,874.6,662.15
2017,2,11,12,30,880.0,119.0,5.1,27.0,751.0,871.53,659.19
2017,2,11,12,45,881.5,118.0,5.05,27.0,751.5,862.08,652.25
