Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,6,45,117.5,9.5,1.35,5.0,16.5,32.64,0.0
2017,3,14,7,0,235.0,19.0,1.5,6.0,33.0,89.24,16.64
2017,3,14,7,15,371.5,31.5,1.5,6.5,81.0,164.85,121.72
2017,3,14,7,30,508.0,44.0,1.5,7.0,129.0,250.02,198.24
2017,3,14,7,45,583.0,52.0,1.5,8.0,185.5,318.93,260.15
2017,3,14,8,0,658.0,60.0,1.5,9.0,242.0,395.03,325.69
2017,3,14,8,15,706.0,66.0,1.45,9.5,300.0,459.05,379.44
2017,3,14,8,30,754.0,72.0,1.4,10.0,358.0,528.49,435.0
2017,3,14,8,45,786.0,76.5,1.4,11.0,414.0,588.88,480.63
2017,3,14,9,0,818.0,81.0,1.4,12.0,470.0,649.96,524.87
2017,3,14,9,15,840.5,84.5,1.3,12.5,522.5,703.43,560.32
2017,3,14,9,30,863.0,88.0,1.2,13.0,575.0,756.02,593.62
2017,3,14,9,45,879.5,90.5,1.1,13.5,622.0,796.9,617.62
2017,3,14,10,0,896.0,93.0,1.0,14.0,669.0,840.31,642.76
2017,3,14,10,15,908.0,95.5,1.0,14.5,709.5,877.7,664.73
2017,3,14,10,30,920.0,98.0,1.0,15.0,750.0,912.37,684.67
2017,3,14,10,45,927.5,99.5,1.0,15.5,783.0,938.96,699.14
2017,3,14,11,0,935.0,101.0,1.0,16.0,816.0,962.24,711.48
2017,3,14,11,15,940.5,102.5,1.1,16.5,840.5,980.19,722.32
2017,3,14,11,30,946.0,104.0,1.2,17.0,865.0,994.49,730.93
2017,3,14,11,45,948.5,105.0,1.35,17.5,881.0,1001.7,735.95
2017,3,14,12,0,951.0,106.0,1.5,18.0,897.0,1005.07,738.6
2017,3,14,12,15,952.0,106.5,1.65,18.5,904.0,1002.64,737.54
2017,3,14,12,30,953.0,107.0,1.8,19.0,911.0,996.37,734.04
2017,3,14,12,45,950.0,108.0,1.95,19.5,908.5,983.13,726.02
2017,3,14,13,0,947.0,109.0,2.1,20.0,906.0,966.21,715.59
2017,3,14,13,15,944.0,108.5,2.2,20.0,894.5,944.16,702.54
2017,3,14,13,30,941.0,108.0,2.3,20.0,883.0,918.67,687.15
2017,3,14,13,45,933.5,108.0,2.45,20.5,862.5,886.62,666.39
2017,3,14,14,0,926.0,108.0,2.6,21.0,842.0,851.65,643.43
2017,3,14,14,15,918.5,106.5,2.65,21.0,813.5,812.44,617.83
2017,3,14,14,30,911.0,105.0,2.7,21.0,785.0,770.72,590.22
2017,3,14,14,45,899.0,103.5,2.8,21.0,749.0,723.6,558.7
2017,3,14,15,0,887.0,102.0,2.9,21.0,713.0,674.79,523.59
2017,3,14,15,15,872.5,99.5,2.9,20.5,670.0,622.06,484.8
2017,3,14,15,30,858.0,97.0,2.9,20.0,627.0,567.81,443.64
2017,3,14,15,45,839.0,94.0,2.95,20.0,578.5,510.46,398.07
2017,3,14,16,0,820.0,91.0,3.0,20.0,530.0,453.26,351.15
2017,3,14,16,15,793.0,87.0,2.7,19.5,477.0,392.45,300.12
2017,3,14,16,30,766.0,83.0,2.4,19.0,424.0,333.33,249.12
2017,3,14,16,45,729.5,77.5,2.1,19.0,367.5,272.17,195.51
2017,3,14,17,0,693.0,72.0,1.8,19.0,311.0,212.4,143.22
2017,3,14,17,15,636.5,65.0,1.7,18.0,254.5,153.74,94.86
2017,3,14,17,30,580.0,58.0,1.6,17.0,198.0,101.54,55.84
2017,3,14,17,45,490.5,48.0,1.5,16.0,144.0,52.29,27.81
2017,3,14,18,0,401.0,38.0,1.4,15.0,90.0,28.69,19.16
2017,3,14,18,15,243.0,23.5,1.4,14.5,50.5,18.13,7.15
2017,3,14,18,30,85.0,9.0,1.4,14.0,11.0,8.85,0.0
2017,3,14,18,45,42.5,4.5,1.4,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,6,45,92.0,11.0,1.85,8.5,16.5,29.31,0.0
2017,3,15,7,0,184.0,22.0,2.2,9.0,33.0,80.74,25.74
2017,3,15,7,15,311.5,36.0,2.25,9.5,79.5,151.93,112.37
2017,3,15,7,30,439.0,50.0,2.3,10.0,126.0,232.55,183.9
2017,3,15,7,45,521.5,59.0,2.35,11.0,181.5,302.45,245.91
2017,3,15,8,0,604.0,68.0,2.4,12.0,237.0,380.34,312.66
2017,3,15,8,15,654.0,74.5,2.4,12.5,294.0,445.5,367.45
2017,3,15,8,30,704.0,81.0,2.4,13.0,351.0,514.15,422.92
2017,3,15,8,45,740.5,85.0,2.4,14.0,407.0,572.22,467.39
2017,3,15,9,0,777.0,89.0,2.4,15.0,463.0,633.89,512.8
2017,3,15,9,15,801.0,93.0,2.4,15.5,514.5,687.36,550.35
2017,3,15,9,30,825.0,97.0,2.4,16.0,566.0,740.18,585.87
2017,3,15,9,45,843.0,100.0,2.45,17.0,612.5,786.12,614.89
2017,3,15,10,0,861.0,103.0,2.5,18.0,659.0,830.3,642.13
2017,3,15,10,15,873.5,105.5,2.55,18.5,699.5,862.1,661.55
2017,3,15,10,30,886.0,108.0,2.6,19.0,740.0,896.26,682.58
2017,3,15,10,45,895.0,110.0,2.65,19.5,772.5,923.94,699.01
2017,3,15,11,0,904.0,112.0,2.7,20.0,805.0,948.46,713.32
2017,3,15,11,15,910.0,113.0,2.75,20.0,830.0,965.81,724.24
2017,3,15,11,30,916.0,114.0,2.8,20.0,855.0,979.64,732.98
2017,3,15,11,45,923.5,112.5,2.9,20.5,872.0,988.59,737.65
2017,3,15,12,0,931.0,111.0,3.0,21.0,889.0,993.86,740.03
2017,3,15,12,15,932.5,111.5,3.05,21.0,896.5,991.86,738.74
2017,3,15,12,30,934.0,112.0,3.1,21.0,904.0,986.09,735.14
2017,3,15,12,45,931.5,113.0,3.15,21.5,901.5,973.4,725.69
2017,3,15,13,0,929.0,114.0,3.2,22.0,899.0,957.1,713.99
2017,3,15,13,15,926.5,113.5,3.25,22.0,888.0,935.73,700.37
2017,3,15,13,30,924.0,113.0,3.3,22.0,877.0,910.96,684.49
2017,3,15,13,45,917.0,113.0,3.35,22.0,857.0,879.67,664.15
2017,3,15,14,0,910.0,113.0,3.4,22.0,837.0,845.48,641.74
2017,3,15,14,15,902.5,111.5,3.4,22.0,809.0,806.7,615.74
2017,3,15,14,30,895.0,110.0,3.4,22.0,781.0,765.47,587.83
2017,3,15,14,45,879.0,110.5,3.4,22.0,744.5,718.1,555.29
2017,3,15,15,0,863.0,111.0,3.4,22.0,708.0,669.71,519.5
2017,3,15,15,15,848.5,108.0,3.35,21.5,665.5,617.05,480.53
2017,3,15,15,30,834.0,105.0,3.3,21.0,623.0,563.58,439.77
2017,3,15,15,45,568.5,166.0,3.3,21.0,506.5,444.66,346.61
2017,3,15,16,0,303.0,227.0,3.3,21.0,390.0,349.97,272.18
2017,3,15,16,15,232.5,210.0,3.0,20.5,327.5,288.25,223.97
2017,3,15,16,30,162.0,193.0,2.7,20.0,265.0,233.72,181.31
2017,3,15,16,45,405.5,137.0,2.45,20.0,286.0,236.35,175.86
2017,3,15,17,0,649.0,81.0,2.2,20.0,307.0,211.93,144.27
2017,3,15,17,15,590.5,73.0,2.1,19.0,250.5,154.58,97.25
2017,3,15,17,30,532.0,65.0,2.0,18.0,194.0,104.02,59.57
2017,3,15,17,45,438.5,54.0,1.9,17.5,141.5,56.6,32.07
2017,3,15,18,0,345.0,43.0,1.8,17.0,89.0,33.34,22.99
2017,3,15,18,15,172.5,27.0,2.05,16.5,50.0,20.97,9.49
2017,3,15,18,30,0.0,11.0,2.3,16.0,11.0,10.81,0.0
2017,3,15,18,45,0.0,5.5,2.6,16.0,5.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,6,45,48.5,13.0,2.55,13.5,16.0,22.66,0.0
2017,3,16,7,0,97.0,26.0,2.8,14.0,32.0,60.04,23.95
2017,3,16,7,15,211.5,45.0,2.9,14.5,76.5,131.0,96.38
2017,3,16,7,30,326.0,64.0,3.0,15.0,121.0,206.5,161.53
2017,3,16,7,45,163.0,60.5,3.2,16.0,89.0,141.77,112.86
2017,3,16,8,0,0.0,57.0,3.4,17.0,57.0,55.08,40.9
2017,3,16,8,15,296.0,83.0,3.55,17.5,198.0,261.55,214.75
2017,3,16,8,30,592.0,109.0,3.7,18.0,339.0,481.89,392.61
2017,3,16,8,45,324.5,155.5,3.9,18.5,284.5,381.22,309.47
2017,3,16,9,0,57.0,202.0,4.1,19.0,230.0,250.81,199.97
2017,3,16,9,15,43.5,213.5,4.2,19.5,236.5,254.16,201.64
2017,3,16,9,30,30.0,225.0,4.3,20.0,243.0,256.52,202.13
2017,3,16,9,45,19.5,217.5,4.45,20.5,229.5,232.3,181.91
2017,3,16,10,0,9.0,210.0,4.6,21.0,216.0,215.66,167.73
2017,3,16,10,15,8.0,209.0,4.65,21.5,215.0,213.45,165.29
2017,3,16,10,30,7.0,208.0,4.7,22.0,214.0,211.3,162.92
2017,3,16,10,45,8.5,219.0,4.8,22.5,225.5,223.61,171.96
2017,3,16,11,0,10.0,230.0,4.9,23.0,237.0,235.93,180.95
2017,3,16,11,15,5.5,190.5,4.95,23.0,194.5,191.81,146.38
2017,3,16,11,30,1.0,151.0,5.0,23.0,152.0,148.2,112.08
2017,3,16,11,45,7.0,204.5,5.1,23.5,210.5,206.96,157.74
2017,3,16,12,0,13.0,258.0,5.2,24.0,269.0,265.97,202.74
2017,3,16,12,15,17.5,288.0,5.2,24.0,303.0,299.93,228.51
2017,3,16,12,30,22.0,318.0,5.2,24.0,337.0,333.71,254.01
2017,3,16,12,45,51.5,364.5,5.2,24.5,408.5,413.95,314.38
2017,3,16,13,0,81.0,411.0,5.2,25.0,480.0,486.14,367.56
2017,3,16,13,15,456.0,288.5,5.15,25.0,668.5,705.17,538.55
2017,3,16,13,30,831.0,166.0,5.1,25.0,857.0,889.93,673.83
2017,3,16,13,45,455.5,273.5,5.1,25.0,651.0,661.71,505.67
2017,3,16,14,0,80.0,381.0,5.1,25.0,445.0,440.24,333.66
2017,3,16,14,15,65.5,357.0,5.05,25.0,408.5,400.96,305.03
2017,3,16,14,30,51.0,333.0,5.0,25.0,372.0,362.8,276.52
2017,3,16,14,45,27.0,257.5,4.95,25.0,278.0,269.31,205.68
2017,3,16,15,0,3.0,182.0,4.9,25.0,184.0,177.93,135.14
2017,3,16,15,15,69.0,236.5,4.85,24.5,280.0,269.84,208.36
2017,3,16,15,30,135.0,291.0,4.8,24.0,376.0,353.54,273.58
2017,3,16,15,45,275.5,247.5,4.75,24.0,403.0,374.11,290.06
2017,3,16,16,0,416.0,204.0,4.7,24.0,430.0,379.33,292.97
2017,3,16,16,15,329.0,196.0,4.55,23.5,363.5,312.78,240.53
2017,3,16,16,30,242.0,188.0,4.4,23.0,297.0,255.17,195.36
2017,3,16,16,45,221.0,167.5,4.3,23.0,257.0,214.23,161.93
2017,3,16,17,0,200.0,147.0,4.2,23.0,217.0,177.21,131.61
2017,3,16,17,15,322.5,113.0,4.25,22.5,203.0,150.51,104.23
2017,3,16,17,30,445.0,79.0,4.3,22.0,189.0,108.38,65.71
2017,3,16,17,45,361.0,64.0,4.4,21.5,138.0,62.65,37.95
2017,3,16,18,0,277.0,49.0,4.5,21.0,87.0,37.49,26.1
2017,3,16,18,15,153.5,29.5,4.55,20.5,49.0,23.0,11.11
2017,3,16,18,30,30.0,10.0,4.6,20.0,11.0,9.83,0.0
2017,3,16,18,45,15.0,5.0,4.65,20.0,5.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,45,64.5,13.5,4.65,17.5,18.0,26.6,0.0
2017,3,17,7,0,129.0,27.0,4.8,18.0,36.0,74.49,35.68
2017,3,17,7,15,243.5,44.0,4.95,18.5,81.0,140.39,102.42
2017,3,17,7,30,358.0,61.0,5.1,19.0,126.0,215.89,167.23
2017,3,17,7,45,440.0,72.0,5.35,19.5,180.0,282.85,225.53
2017,3,17,8,0,522.0,83.0,5.6,20.0,234.0,360.63,291.6
2017,3,17,8,15,261.0,64.0,5.85,20.5,139.5,220.86,179.68
2017,3,17,8,30,0.0,45.0,6.1,21.0,45.0,43.46,30.47
2017,3,17,8,45,0.0,80.5,6.35,21.5,80.5,77.87,58.64
2017,3,17,9,0,0.0,116.0,6.6,22.0,116.0,113.59,87.36
2017,3,17,9,15,0.0,112.5,6.6,22.5,112.5,109.7,83.72
2017,3,17,9,30,0.0,109.0,6.6,23.0,109.0,106.0,80.3
2017,3,17,9,45,4.5,160.5,6.65,23.5,163.5,161.41,124.2
2017,3,17,10,0,9.0,212.0,6.7,24.0,218.0,217.67,167.93
2017,3,17,10,15,10.5,224.0,6.6,24.0,231.5,230.96,177.86
2017,3,17,10,30,12.0,236.0,6.5,24.0,245.0,244.3,187.85
2017,3,17,10,45,11.0,234.0,6.45,24.5,242.5,241.1,184.61
2017,3,17,11,0,10.0,232.0,6.4,25.0,240.0,237.93,181.48
2017,3,17,11,15,14.0,260.5,6.3,25.0,272.0,270.33,206.19
2017,3,17,11,30,18.0,289.0,6.2,25.0,304.0,302.73,230.68
2017,3,17,11,45,19.0,293.5,6.15,25.5,309.5,307.83,233.84
2017,3,17,12,0,20.0,298.0,6.1,26.0,315.0,312.86,237.02
2017,3,17,12,15,20.0,300.5,6.0,26.0,317.5,314.84,238.34
2017,3,17,12,30,20.0,303.0,5.9,26.0,320.0,316.74,239.63
2017,3,17,12,45,111.5,362.5,5.85,26.0,457.5,473.54,359.6
2017,3,17,13,0,203.0,422.0,5.8,26.0,595.0,613.61,463.51
2017,3,17,13,15,196.0,422.5,5.7,26.0,588.0,601.6,453.92
2017,3,17,13,30,189.0,423.0,5.6,26.0,581.0,589.06,444.53
2017,3,17,13,45,277.5,394.0,5.55,26.0,620.0,630.3,477.16
2017,3,17,14,0,366.0,365.0,5.5,26.0,659.0,661.17,501.76
2017,3,17,14,15,273.0,369.0,5.4,26.0,584.5,578.32,439.39
2017,3,17,14,30,180.0,373.0,5.3,26.0,510.0,498.65,379.11
2017,3,17,14,45,264.5,340.0,5.25,26.0,530.5,517.29,395.3
2017,3,17,15,0,349.0,307.0,5.2,26.0,551.0,526.09,403.38
2017,3,17,15,15,546.0,223.5,5.1,25.5,578.0,547.41,422.74
2017,3,17,15,30,743.0,140.0,5.0,25.0,605.0,548.37,425.1
2017,3,17,15,45,721.0,134.5,4.9,25.0,557.5,492.22,380.25
2017,3,17,16,0,699.0,129.0,4.8,25.0,510.0,436.87,335.17
2017,3,17,16,15,668.5,123.0,4.55,24.5,458.0,378.79,287.43
2017,3,17,16,30,638.0,117.0,4.3,24.0,406.0,323.07,240.54
2017,3,17,16,45,597.0,109.0,4.1,24.0,351.5,265.22,191.32
2017,3,17,17,0,556.0,101.0,3.9,24.0,297.0,211.61,145.71
2017,3,17,17,15,495.0,91.0,3.8,23.0,242.5,156.78,101.81
2017,3,17,17,30,434.0,81.0,3.7,22.0,188.0,109.47,66.96
2017,3,17,17,45,346.5,66.0,3.65,21.5,137.5,64.18,39.36
2017,3,17,18,0,259.0,51.0,3.6,21.0,87.0,39.05,27.46
2017,3,17,18,15,143.0,31.0,3.7,20.5,49.5,24.19,12.37
2017,3,17,18,30,27.0,11.0,3.8,20.0,12.0,10.81,0.0
2017,3,17,18,45,13.5,5.5,3.95,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,6,45,61.0,14.5,2.15,17.0,19.0,27.04,0.0
2017,3,18,7,0,122.0,29.0,2.5,18.0,38.0,71.92,38.15
2017,3,18,7,15,235.0,47.0,2.55,18.5,83.5,141.79,104.01
2017,3,18,7,30,348.0,65.0,2.6,19.0,129.0,217.75,168.46
2017,3,18,7,45,430.5,76.0,2.7,19.5,183.5,284.65,225.77
2017,3,18,8,0,513.0,87.0,2.8,20.0,238.0,362.12,290.23
2017,3,18,8,15,256.5,51.0,2.85,20.5,126.5,203.36,164.58
2017,3,18,8,30,0.0,15.0,2.9,21.0,15.0,14.47,6.4
2017,3,18,8,45,2.5,89.5,3.0,21.5,91.0,88.52,67.39
2017,3,18,9,0,5.0,164.0,3.1,22.0,167.0,166.87,130.01
2017,3,18,9,15,7.5,181.0,3.0,22.5,185.5,185.73,144.15
2017,3,18,9,30,10.0,198.0,2.9,23.0,204.0,204.77,158.35
2017,3,18,9,45,9.0,204.0,2.85,23.5,210.0,209.73,161.34
2017,3,18,10,0,8.0,210.0,2.8,24.0,216.0,214.71,164.37
2017,3,18,10,15,57.0,278.5,2.75,24.0,320.0,336.25,258.16
2017,3,18,10,30,106.0,347.0,2.7,24.0,424.0,454.0,345.66
2017,3,18,10,45,206.0,357.0,2.65,24.5,515.0,564.35,426.49
2017,3,18,11,0,306.0,367.0,2.6,25.0,606.0,677.54,506.4
2017,3,18,11,15,207.5,386.0,2.6,25.0,550.5,599.5,447.6
2017,3,18,11,30,109.0,405.0,2.6,25.0,495.0,518.67,387.03
2017,3,18,11,45,490.0,272.5,2.6,25.5,686.5,761.39,568.7
2017,3,18,12,0,871.0,140.0,2.6,26.0,878.0,973.83,710.98
2017,3,18,12,15,872.5,140.5,2.6,26.0,885.0,971.64,707.23
2017,3,18,12,30,874.0,141.0,2.6,26.0,892.0,965.91,703.37
2017,3,18,12,45,680.5,242.0,2.65,26.5,826.0,888.44,651.52
2017,3,18,13,0,487.0,343.0,2.7,27.0,760.0,801.24,587.02
2017,3,18,13,15,680.0,239.5,2.7,27.0,813.5,856.94,631.06
2017,3,18,13,30,873.0,136.0,2.7,27.0,867.0,895.05,656.82
2017,3,18,13,45,871.0,132.5,2.75,27.0,848.0,865.44,637.68
2017,3,18,14,0,869.0,129.0,2.8,27.0,829.0,832.85,617.02
2017,3,18,14,15,861.0,127.5,2.8,27.0,801.0,796.62,593.45
2017,3,18,14,30,853.0,126.0,2.8,27.0,773.0,755.78,566.57
2017,3,18,14,45,848.5,120.0,2.8,27.0,739.0,710.84,536.41
2017,3,18,15,0,844.0,114.0,2.8,27.0,705.0,663.82,502.83
2017,3,18,15,15,550.0,200.0,2.8,27.0,576.0,527.87,400.71
2017,3,18,15,30,256.0,286.0,2.8,27.0,447.0,416.44,315.37
2017,3,18,15,45,517.5,192.5,2.8,27.0,486.0,444.93,338.2
2017,3,18,16,0,779.0,99.0,2.8,27.0,525.0,446.36,336.92
2017,3,18,16,15,751.5,95.0,2.6,26.5,472.5,387.32,288.81
2017,3,18,16,30,724.0,91.0,2.4,26.0,420.0,328.27,239.74
2017,3,18,16,45,687.0,85.0,2.2,25.5,365.0,268.44,189.37
2017,3,18,17,0,650.0,79.0,2.0,25.0,310.0,212.19,141.69
2017,3,18,17,15,593.5,71.5,1.85,24.0,254.5,155.34,95.85
2017,3,18,17,30,537.0,64.0,1.7,23.0,199.0,105.03,58.76
2017,3,18,17,45,446.0,53.5,1.6,22.5,146.0,57.52,31.33
2017,3,18,18,0,355.0,43.0,1.5,22.0,93.0,32.79,22.13
2017,3,18,18,15,214.0,27.5,1.65,21.5,53.5,21.23,10.41
2017,3,18,18,30,73.0,12.0,1.8,21.0,14.0,11.8,0.0
2017,3,18,18,45,36.5,6.0,1.95,21.0,7.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,6,45,82.5,15.0,1.85,17.0,21.5,32.29,0.0
2017,3,19,7,0,165.0,30.0,2.1,18.0,43.0,90.22,52.44
2017,3,19,7,15,282.5,46.0,2.35,18.5,90.5,156.59,115.32
2017,3,19,7,30,400.0,62.0,2.6,19.0,138.0,235.14,182.18
2017,3,19,7,45,486.5,70.5,2.85,19.5,194.0,306.2,243.1
2017,3,19,8,0,573.0,79.0,3.1,20.0,250.0,384.89,308.81
2017,3,19,8,15,622.5,86.0,3.15,20.5,306.5,449.47,361.39
2017,3,19,8,30,672.0,93.0,3.2,21.0,363.0,517.46,414.81
2017,3,19,8,45,344.5,137.5,3.25,21.5,277.0,384.52,308.15
2017,3,19,9,0,17.0,182.0,3.3,22.0,191.0,194.1,151.44
2017,3,19,9,15,187.5,211.0,3.3,22.5,321.0,363.52,287.71
2017,3,19,9,30,358.0,240.0,3.3,23.0,451.0,540.39,422.61
2017,3,19,9,45,602.0,175.5,3.35,23.5,562.0,688.69,534.37
2017,3,19,10,0,846.0,111.0,3.4,24.0,673.0,836.42,637.28
2017,3,19,10,15,586.0,221.0,3.45,24.5,621.5,755.08,574.9
2017,3,19,10,30,326.0,331.0,3.5,25.0,570.0,648.87,490.84
2017,3,19,10,45,608.0,225.5,3.55,25.5,694.0,807.06,609.26
2017,3,19,11,0,890.0,120.0,3.6,26.0,818.0,953.31,706.92
2017,3,19,11,15,896.0,121.0,3.65,26.0,842.0,970.22,716.45
2017,3,19,11,30,902.0,122.0,3.7,26.0,866.0,983.66,724.8
2017,3,19,11,45,907.5,122.0,3.75,26.5,882.0,991.98,728.49
2017,3,19,12,0,913.0,122.0,3.8,27.0,898.0,996.66,729.93
2017,3,19,12,15,914.0,122.5,3.8,27.0,905.0,993.9,727.77
2017,3,19,12,30,915.0,123.0,3.8,27.0,912.0,987.43,723.38
2017,3,19,12,45,914.5,122.5,3.85,27.0,909.5,974.88,715.44
2017,3,19,13,0,914.0,122.0,3.9,27.0,907.0,958.75,705.26
2017,3,19,13,15,911.0,121.5,3.9,27.0,895.5,936.88,691.07
2017,3,19,13,30,908.0,121.0,3.9,27.0,884.0,911.69,674.74
2017,3,19,13,45,902.0,120.0,3.95,27.0,864.0,880.3,654.49
2017,3,19,14,0,896.0,119.0,4.0,27.0,844.0,846.03,632.22
2017,3,19,14,15,888.5,117.5,3.95,27.0,816.0,807.41,606.4
2017,3,19,14,30,881.0,116.0,3.9,27.0,788.0,766.39,578.78
2017,3,19,14,45,864.0,116.5,3.9,27.0,750.5,719.24,546.82
2017,3,19,15,0,847.0,117.0,3.9,27.0,713.0,669.8,510.84
2017,3,19,15,15,832.0,114.5,3.85,27.0,670.5,617.76,472.04
2017,3,19,15,30,817.0,112.0,3.8,27.0,628.0,565.02,431.76
2017,3,19,15,45,795.5,109.0,3.75,27.0,579.5,508.08,387.3
2017,3,19,16,0,774.0,106.0,3.7,27.0,531.0,451.69,342.05
2017,3,19,16,15,746.0,101.0,3.4,26.5,478.0,389.97,291.93
2017,3,19,16,30,718.0,96.0,3.1,26.0,425.0,331.63,243.17
2017,3,19,16,45,679.0,90.0,2.85,25.5,369.5,271.51,192.48
2017,3,19,17,0,640.0,84.0,2.6,25.0,314.0,215.21,144.75
2017,3,19,17,15,583.5,76.0,2.4,24.0,257.5,158.42,98.89
2017,3,19,17,30,527.0,68.0,2.2,23.0,201.0,108.21,61.73
2017,3,19,17,45,439.5,56.5,2.05,22.5,148.5,60.45,33.68
2017,3,19,18,0,352.0,45.0,1.9,22.0,96.0,34.56,23.65
2017,3,19,18,15,213.5,29.0,2.05,21.5,55.5,22.42,11.56
2017,3,19,18,30,75.0,13.0,2.2,21.0,15.0,12.78,0.0
2017,3,19,18,45,37.5,6.5,2.4,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,6,45,106.0,15.0,3.4,17.5,24.0,37.61,0.0
2017,3,20,7,0,212.0,30.0,3.7,18.0,48.0,104.29,63.96
2017,3,20,7,15,327.5,45.0,3.9,18.5,97.0,170.88,126.58
2017,3,20,7,30,443.0,60.0,4.1,19.0,146.0,251.77,196.0
2017,3,20,7,45,524.0,69.0,4.35,19.5,203.5,322.82,257.53
2017,3,20,8,0,605.0,78.0,4.6,20.0,261.0,401.52,323.84
2017,3,20,8,15,653.5,85.0,4.6,20.5,319.0,467.29,377.79
2017,3,20,8,30,702.0,92.0,4.6,21.0,377.0,536.32,432.4
2017,3,20,8,45,516.5,146.5,4.7,21.5,372.5,506.48,406.53
2017,3,20,9,0,331.0,201.0,4.8,22.0,368.0,453.37,361.54
2017,3,20,9,15,580.5,154.0,4.7,22.5,482.5,608.04,482.84
2017,3,20,9,30,830.0,107.0,4.6,23.0,597.0,767.17,599.39
2017,3,20,9,45,851.5,108.5,4.6,23.5,645.0,814.45,629.51
2017,3,20,10,0,873.0,110.0,4.6,24.0,693.0,860.13,658.63
2017,3,20,10,15,885.5,112.0,4.55,24.0,733.0,891.43,678.36
2017,3,20,10,30,898.0,114.0,4.5,24.0,773.0,925.17,699.73
2017,3,20,10,45,909.0,115.0,4.5,24.5,806.5,953.58,716.28
2017,3,20,11,0,920.0,116.0,4.5,25.0,840.0,978.84,730.77
2017,3,20,11,15,925.5,117.0,4.5,25.0,865.0,995.63,740.97
2017,3,20,11,30,931.0,118.0,4.5,25.0,890.0,1008.81,748.91
2017,3,20,11,45,944.0,113.5,4.5,25.5,908.0,1019.58,753.92
2017,3,20,12,0,957.0,109.0,4.5,26.0,926.0,1026.63,756.57
2017,3,20,12,15,958.0,109.5,4.45,26.0,933.0,1023.72,753.99
2017,3,20,12,30,959.0,110.0,4.4,26.0,940.0,1016.94,749.07
2017,3,20,12,45,958.0,110.0,4.4,26.5,937.5,1003.93,739.01
2017,3,20,13,0,957.0,110.0,4.4,27.0,935.0,987.18,726.66
2017,3,20,13,15,954.5,109.5,4.35,27.0,923.5,964.91,711.94
2017,3,20,13,30,952.0,109.0,4.3,27.0,912.0,939.15,694.98
2017,3,20,13,45,947.5,107.5,4.3,27.0,892.0,907.32,674.22
2017,3,20,14,0,943.0,106.0,4.3,27.0,872.0,872.37,651.32
2017,3,20,14,15,936.0,104.5,4.2,27.0,843.0,832.54,624.54
2017,3,20,14,30,929.0,103.0,4.1,27.0,814.0,790.12,595.87
2017,3,20,14,45,915.5,102.5,4.1,27.0,776.5,741.78,563.22
2017,3,20,15,0,902.0,102.0,4.1,27.0,739.0,691.84,527.76
2017,3,20,15,15,888.5,100.0,3.95,26.5,695.5,639.11,489.13
2017,3,20,15,30,875.0,98.0,3.8,26.0,652.0,584.59,448.1
2017,3,20,15,45,857.5,94.0,3.7,26.0,603.0,525.75,401.96
2017,3,20,16,0,840.0,90.0,3.6,26.0,554.0,466.93,354.5
2017,3,20,16,15,815.0,86.0,3.25,25.5,500.0,405.43,303.99
2017,3,20,16,30,790.0,82.0,2.9,25.0,446.0,345.38,253.27
2017,3,20,16,45,756.0,77.0,2.55,24.5,389.0,283.62,200.48
2017,3,20,17,0,722.0,72.0,2.2,24.0,332.0,225.02,150.05
2017,3,20,17,15,669.0,65.5,2.05,23.0,274.0,163.11,99.43
2017,3,20,17,30,616.0,59.0,1.9,22.0,216.0,109.3,59.17
2017,3,20,17,45,532.5,49.5,1.8,21.0,160.5,57.93,29.4
2017,3,20,18,0,449.0,40.0,1.7,20.0,105.0,29.66,19.74
2017,3,20,18,15,296.0,26.5,1.8,19.5,61.5,20.24,10.22
2017,3,20,18,30,143.0,13.0,1.9,19.0,18.0,12.78,0.0
2017,3,20,18,45,71.5,6.5,2.05,19.0,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,121.5,15.5,4.0,16.5,26.5,41.83,0.0
2017,3,21,7,0,243.0,31.0,4.3,17.0,53.0,114.91,73.57
2017,3,21,7,15,360.5,44.5,4.45,17.5,103.0,183.17,136.93
2017,3,21,7,30,478.0,58.0,4.6,18.0,153.0,264.89,207.64
2017,3,21,7,45,561.5,65.0,4.75,19.0,211.5,336.89,269.85
2017,3,21,8,0,645.0,72.0,4.9,20.0,270.0,416.73,336.63
2017,3,21,8,15,322.5,88.0,4.95,20.5,187.0,285.99,232.43
2017,3,21,8,30,0.0,104.0,5.0,21.0,104.0,102.08,78.58
2017,3,21,8,45,115.0,161.5,5.05,21.5,220.0,248.85,199.34
2017,3,21,9,0,230.0,219.0,5.1,22.0,336.0,396.77,316.72
2017,3,21,9,15,199.0,246.5,5.05,22.5,355.0,412.49,326.23
2017,3,21,9,30,168.0,274.0,5.0,23.0,374.0,425.0,333.29
2017,3,21,9,45,529.5,186.0,5.0,23.5,535.5,641.2,504.02
2017,3,21,10,0,891.0,98.0,5.0,24.0,697.0,859.22,661.29
2017,3,21,10,15,902.5,100.0,4.95,24.5,737.0,895.27,682.2
2017,3,21,10,30,914.0,102.0,4.9,25.0,777.0,928.57,701.99
2017,3,21,10,45,922.0,103.5,4.85,25.5,809.0,955.14,716.99
2017,3,21,11,0,930.0,105.0,4.8,26.0,841.0,978.41,729.7
2017,3,21,11,15,935.0,106.5,4.75,26.0,865.5,995.4,739.66
2017,3,21,11,30,940.0,108.0,4.7,26.0,890.0,1008.73,747.29
2017,3,21,11,45,938.0,111.5,4.7,26.5,904.0,1013.77,748.42
2017,3,21,12,0,936.0,115.0,4.7,27.0,918.0,1014.95,747.19
2017,3,21,12,15,937.0,115.5,4.65,27.0,924.5,1012.01,744.5
2017,3,21,12,30,938.0,116.0,4.6,27.0,931.0,1005.27,739.46
2017,3,21,12,45,935.5,116.5,4.6,27.5,928.0,991.52,728.88
2017,3,21,13,0,933.0,117.0,4.6,28.0,925.0,974.15,716.1
2017,3,21,13,15,930.0,116.5,4.55,28.0,913.0,951.79,701.34
2017,3,21,13,30,927.0,116.0,4.5,28.0,901.0,926.05,684.38
2017,3,21,13,45,920.5,115.5,4.5,28.0,880.0,894.11,663.5
2017,3,21,14,0,914.0,115.0,4.5,28.0,859.0,859.26,640.61
2017,3,21,14,15,906.0,113.5,4.45,27.5,830.5,819.52,615.28
2017,3,21,14,30,898.0,112.0,4.4,27.0,802.0,777.37,588.04
2017,3,21,14,45,882.5,112.0,4.4,27.0,764.5,729.26,555.31
2017,3,21,15,0,867.0,112.0,4.4,27.0,727.0,679.97,519.71
2017,3,21,15,15,852.5,109.5,4.3,27.0,683.5,627.23,480.15
2017,3,21,15,30,838.0,107.0,4.2,27.0,640.0,573.68,439.07
2017,3,21,15,45,817.0,103.5,4.15,27.0,591.0,515.34,393.46
2017,3,21,16,0,796.0,100.0,4.1,27.0,542.0,457.47,346.96
2017,3,21,16,15,769.0,96.0,3.8,26.5,488.5,397.52,297.98
2017,3,21,16,30,742.0,92.0,3.5,26.0,435.0,337.44,247.69
2017,3,21,16,45,703.5,86.5,3.25,25.5,378.5,276.43,196.06
2017,3,21,17,0,665.0,81.0,3.0,25.0,322.0,219.16,147.28
2017,3,21,17,15,609.0,73.5,2.8,24.0,265.5,161.28,100.26
2017,3,21,17,30,553.0,66.0,2.6,23.0,209.0,109.88,61.95
2017,3,21,17,45,465.5,55.5,2.45,22.5,155.0,61.25,33.32
2017,3,21,18,0,378.0,45.0,2.3,22.0,101.0,34.2,23.42
2017,3,21,18,15,238.0,29.5,2.55,21.5,59.0,22.99,12.42
2017,3,21,18,30,98.0,14.0,2.8,21.0,17.0,13.76,0.0
2017,3,21,18,45,49.0,7.0,3.1,20.5,8.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,22,6,45,52.0,18.5,2.65,18.5,23.5,29.73,0.0
2017,3,22,7,0,104.0,37.0,2.9,19.0,47.0,79.43,51.75
2017,3,22,7,15,197.5,59.0,2.95,19.5,93.5,140.77,105.14
2017,3,22,7,30,291.0,81.0,3.0,20.0,140.0,217.37,169.51
2017,3,22,7,45,371.5,94.5,3.15,20.5,194.0,284.2,225.92
2017,3,22,8,0,452.0,108.0,3.3,21.0,248.0,359.23,287.76
2017,3,22,8,15,268.0,140.5,3.3,21.5,228.0,309.46,248.0
2017,3,22,8,30,84.0,173.0,3.3,22.0,208.0,233.35,184.93
2017,3,22,8,45,44.5,170.0,3.3,22.5,189.0,205.68,161.69
2017,3,22,9,0,5.0,167.0,3.3,23.0,170.0,169.6,131.33
2017,3,22,9,15,16.0,199.0,3.25,23.0,209.0,210.52,163.48
2017,3,22,9,30,27.0,231.0,3.2,23.0,248.0,252.24,195.67
2017,3,22,9,45,169.5,266.5,3.2,23.5,381.0,422.05,328.21
2017,3,22,10,0,312.0,302.0,3.2,24.0,514.0,593.47,455.33
2017,3,22,10,15,343.0,313.5,3.25,24.5,558.5,640.08,486.87
2017,3,22,10,30,374.0,325.0,3.3,25.0,603.0,686.93,518.77
2017,3,22,10,45,338.0,351.0,3.35,25.5,610.5,688.23,516.45
2017,3,22,11,0,302.0,377.0,3.4,26.0,618.0,686.58,512.4
2017,3,22,11,15,221.0,399.0,3.45,26.0,578.0,627.09,467.85
2017,3,22,11,30,140.0,421.0,3.5,26.0,538.0,573.68,427.21
2017,3,22,11,45,172.0,429.5,3.6,26.5,576.0,611.7,454.36
2017,3,22,12,0,204.0,438.0,3.7,27.0,614.0,649.03,480.28
2017,3,22,12,15,249.0,433.0,3.75,27.0,649.5,690.73,510.33
2017,3,22,12,30,294.0,428.0,3.8,27.0,685.0,723.15,533.87
2017,3,22,12,45,332.5,415.5,3.9,27.0,705.0,739.7,546.62
2017,3,22,13,0,371.0,403.0,4.0,27.0,725.0,753.95,557.86
2017,3,22,13,15,270.0,418.0,4.0,27.0,650.5,668.74,495.91
2017,3,22,13,30,169.0,433.0,4.0,27.0,576.0,582.11,432.5
2017,3,22,13,45,221.5,415.5,4.05,27.0,599.5,601.65,448.74
2017,3,22,14,0,274.0,398.0,4.1,27.0,623.0,620.82,464.02
2017,3,22,14,15,564.0,263.0,4.1,27.0,705.0,704.16,531.18
2017,3,22,14,30,854.0,128.0,4.1,27.0,787.0,762.96,577.45
2017,3,22,14,45,841.0,126.5,4.15,27.0,750.5,716.28,545.08
2017,3,22,15,0,828.0,125.0,4.2,27.0,714.0,668.22,510.19
2017,3,22,15,15,812.5,122.0,4.2,27.0,671.5,616.05,471.38
2017,3,22,15,30,797.0,119.0,4.2,27.0,629.0,563.29,431.16
2017,3,22,15,45,776.0,115.0,4.2,27.0,580.5,506.46,386.86
2017,3,22,16,0,755.0,111.0,4.2,27.0,532.0,448.64,340.62
2017,3,22,16,15,727.0,106.0,4.0,26.5,479.5,389.25,292.37
2017,3,22,16,30,699.0,101.0,3.8,26.0,427.0,331.82,244.42
2017,3,22,16,45,658.5,95.5,3.65,25.5,371.5,272.66,194.58
2017,3,22,17,0,618.0,90.0,3.5,25.0,316.0,217.55,147.88
2017,3,22,17,15,561.5,81.5,3.3,24.0,260.0,161.44,102.46
2017,3,22,17,30,505.0,73.0,3.1,23.0,204.0,111.97,65.58
2017,3,22,17,45,417.5,61.5,2.9,22.5,151.5,65.35,37.66
2017,3,22,18,0,330.0,50.0,2.7,22.0,99.0,37.82,26.51
2017,3,22,18,15,201.0,32.5,2.9,21.5,58.5,25.13,14.28
2017,3,22,18,30,72.0,15.0,3.1,21.0,18.0,14.74,0.0
2017,3,22,18,45,36.0,7.5,3.3,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.5,4.2,18.5,30.0,53.03,0.0
2017,3,23,7,0,254.0,35.0,4.4,19.0,60.0,123.87,82.92
2017,3,23,7,15,367.0,48.5,4.7,19.5,111.0,191.83,143.72
2017,3,23,7,30,480.0,62.0,5.0,20.0,162.0,272.98,213.52
2017,3,23,7,45,559.5,69.0,5.3,20.5,220.0,343.89,274.94
2017,3,23,8,0,639.0,76.0,5.6,21.0,278.0,422.15,340.85
2017,3,23,8,15,684.0,82.0,5.65,21.5,336.0,486.88,393.98
2017,3,23,8,30,729.0,88.0,5.7,22.0,394.0,554.45,447.6
2017,3,23,8,45,541.0,146.0,5.8,22.5,389.5,526.25,422.61
2017,3,23,9,0,353.0,204.0,5.9,23.0,385.0,474.38,378.18
2017,3,23,9,15,323.0,234.0,6.0,23.5,412.5,498.87,394.93
2017,3,23,9,30,293.0,264.0,6.1,24.0,440.0,519.76,408.3
2017,3,23,9,45,593.0,182.5,6.2,24.5,574.0,695.23,545.92
2017,3,23,10,0,893.0,101.0,6.3,25.0,708.0,868.89,671.31
2017,3,23,10,15,904.5,103.0,6.4,25.0,748.5,904.91,695.17
2017,3,23,10,30,916.0,105.0,6.5,25.0,789.0,938.15,717.65
2017,3,23,10,45,925.0,106.0,6.65,25.5,821.5,965.02,734.45
2017,3,23,11,0,934.0,107.0,6.8,26.0,854.0,988.6,748.99
2017,3,23,11,15,939.5,108.0,6.9,26.0,878.5,1005.43,760.18
2017,3,23,11,30,945.0,109.0,7.0,26.0,903.0,1018.59,768.98
2017,3,23,11,45,950.0,109.0,7.1,26.5,919.0,1026.45,772.72
2017,3,23,12,0,955.0,109.0,7.2,27.0,935.0,1030.49,773.96
2017,3,23,12,15,956.5,109.0,7.25,27.0,941.5,1027.32,771.7
2017,3,23,12,30,958.0,109.0,7.3,27.0,948.0,1020.27,766.94
2017,3,23,12,45,955.0,110.0,7.35,27.5,945.0,1006.23,755.95
2017,3,23,13,0,952.0,111.0,7.4,28.0,942.0,988.49,742.58
2017,3,23,13,15,949.5,110.5,7.4,27.5,930.5,966.1,728.84
2017,3,23,13,30,947.0,110.0,7.4,27.0,919.0,940.23,712.68
2017,3,23,13,45,941.5,110.0,7.45,27.0,898.5,908.98,691.48
2017,3,23,14,0,936.0,110.0,7.5,27.0,878.0,874.69,668.08
2017,3,23,14,15,929.0,108.5,7.45,27.0,849.5,834.88,640.3
2017,3,23,14,30,922.0,107.0,7.4,27.0,821.0,792.51,610.58
2017,3,23,14,45,911.0,106.0,7.4,27.0,784.0,745.49,577.44
2017,3,23,15,0,900.0,105.0,7.4,27.0,747.0,696.68,541.47
2017,3,23,15,15,887.0,102.5,7.3,26.5,704.0,643.67,501.47
2017,3,23,15,30,874.0,100.0,7.2,26.0,661.0,588.8,459.01
2017,3,23,15,45,853.0,98.0,7.15,26.0,611.0,530.01,411.56
2017,3,23,16,0,832.0,96.0,7.1,26.0,561.0,471.59,363.21
2017,3,23,16,15,806.5,92.0,6.9,25.5,507.0,410.15,311.89
2017,3,23,16,30,781.0,88.0,6.7,25.0,453.0,350.26,260.5
2017,3,23,16,45,742.0,83.5,6.55,24.5,395.5,287.92,206.64
2017,3,23,17,0,703.0,79.0,6.4,24.0,338.0,227.03,153.93
2017,3,23,17,15,649.0,72.0,6.2,23.5,279.5,167.52,104.37
2017,3,23,17,30,595.0,65.0,6.0,23.0,221.0,114.22,63.83
2017,3,23,17,45,508.0,55.5,5.85,22.5,165.5,63.77,33.94
2017,3,23,18,0,421.0,46.0,5.7,22.0,110.0,34.84,24.0
2017,3,23,18,15,210.5,34.0,5.7,21.5,66.0,26.32,15.37
2017,3,23,18,30,0.0,22.0,5.7,21.0,22.0,20.02,0.0
2017,3,23,18,45,0.0,11.0,5.7,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,24,6,45,20.0,19.0,3.7,19.0,21.0,24.68,0.0
