Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,0,40.0,38.0,3.8,19.0,42.0,57.58,38.23
2017,3,24,7,15,91.0,63.5,3.85,19.5,80.5,105.72,79.29
2017,3,24,7,30,142.0,89.0,3.9,20.0,119.0,158.78,124.14
2017,3,24,7,45,216.0,103.0,4.0,20.5,164.5,219.11,174.71
2017,3,24,8,0,290.0,117.0,4.1,21.0,210.0,282.66,227.35
2017,3,24,8,15,145.0,66.0,4.4,21.0,112.5,156.09,125.31
2017,3,24,8,30,0.0,15.0,4.7,21.0,15.0,14.47,6.38
2017,3,24,8,45,0.0,17.5,5.05,21.5,17.5,16.89,8.34
2017,3,24,9,0,0.0,20.0,5.4,22.0,20.0,19.31,10.25
2017,3,24,9,15,0.0,61.5,5.6,22.0,61.5,59.46,43.01
2017,3,24,9,30,0.0,103.0,5.8,22.0,103.0,99.94,75.56
2017,3,24,9,45,0.0,128.5,6.05,22.5,128.5,125.29,95.44
2017,3,24,10,0,0.0,154.0,6.3,23.0,154.0,150.72,115.16
2017,3,24,10,15,123.0,257.5,6.3,23.0,350.0,379.48,297.41
2017,3,24,10,30,246.0,361.0,6.3,23.0,546.0,603.72,468.01
2017,3,24,10,45,143.0,352.5,6.35,23.5,461.5,503.27,388.08
2017,3,24,11,0,40.0,344.0,6.4,24.0,377.0,389.99,298.37
2017,3,24,11,15,64.5,378.0,6.3,24.0,432.0,448.5,342.86
2017,3,24,11,30,89.0,412.0,6.2,24.0,487.0,507.04,386.45
2017,3,24,11,45,67.5,399.5,6.15,24.5,457.0,471.95,358.51
2017,3,24,12,0,46.0,387.0,6.1,25.0,427.0,436.76,330.77
2017,3,24,12,15,57.0,403.0,6.0,25.0,453.0,462.28,349.84
2017,3,24,12,30,68.0,419.0,5.9,25.0,479.0,487.24,368.26
2017,3,24,12,45,265.5,391.0,5.85,25.5,624.0,652.68,494.6
2017,3,24,13,0,463.0,363.0,5.8,26.0,769.0,803.16,605.21
2017,3,24,13,15,428.5,373.0,5.7,26.0,745.0,769.8,579.65
2017,3,24,13,30,394.0,383.0,5.6,26.0,721.0,732.72,552.31
2017,3,24,13,45,572.0,295.5,5.6,26.5,773.0,786.35,594.86
2017,3,24,14,0,750.0,208.0,5.6,27.0,825.0,825.53,625.95
2017,3,24,14,15,742.5,205.0,5.5,27.0,799.0,788.65,599.2
2017,3,24,14,30,735.0,202.0,5.4,27.0,773.0,749.9,571.15
2017,3,24,14,45,767.5,175.5,5.3,27.0,748.0,714.64,546.28
2017,3,24,15,0,800.0,149.0,5.2,27.0,723.0,675.02,517.63
2017,3,24,15,15,786.0,145.5,5.05,27.0,681.5,623.58,478.59
2017,3,24,15,30,772.0,142.0,4.9,27.0,640.0,571.93,438.63
2017,3,24,15,45,765.5,132.0,4.75,27.0,594.5,517.52,395.84
2017,3,24,16,0,759.0,122.0,4.6,27.0,549.0,462.28,351.26
2017,3,24,16,15,732.0,116.5,4.15,26.5,496.0,402.43,302.37
2017,3,24,16,30,705.0,111.0,3.7,26.0,443.0,344.45,253.92
2017,3,24,16,45,681.5,101.0,3.3,25.5,388.5,285.45,203.81
2017,3,24,17,0,658.0,91.0,2.9,25.0,334.0,228.53,155.03
2017,3,24,17,15,602.5,82.5,2.65,23.5,276.5,170.05,107.8
2017,3,24,17,30,547.0,74.0,2.4,22.0,219.0,118.06,68.93
2017,3,24,17,45,470.0,61.5,2.15,21.0,164.5,68.19,38.53
2017,3,24,18,0,393.0,49.0,1.9,20.0,110.0,37.56,26.6
2017,3,24,18,15,251.0,33.0,1.9,19.5,65.5,25.44,15.0
2017,3,24,18,30,109.0,17.0,1.9,19.0,21.0,13.34,0.0
2017,3,24,18,45,54.5,8.5,1.95,18.5,10.5,0.0,0.0
2017,3,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,6,45,171.5,16.5,2.85,12.5,34.5,64.74,0.0
2017,3,25,7,0,343.0,33.0,3.2,13.0,69.0,149.05,104.89
2017,3,25,7,15,451.0,43.5,3.4,13.5,122.5,218.19,167.82
2017,3,25,7,30,559.0,54.0,3.6,14.0,176.0,299.34,239.3
2017,3,25,7,45,625.5,61.0,3.8,15.0,234.5,368.69,299.88
2017,3,25,8,0,692.0,68.0,4.0,16.0,293.0,444.08,363.21
2017,3,25,8,15,734.0,73.0,3.85,16.5,351.5,506.95,414.63
2017,3,25,8,30,776.0,78.0,3.7,17.0,410.0,574.25,467.4
2017,3,25,8,45,806.5,81.5,3.6,17.5,467.0,634.19,512.67
2017,3,25,9,0,837.0,85.0,3.5,18.0,524.0,694.56,555.51
2017,3,25,9,15,857.5,88.5,3.3,18.5,576.0,747.51,590.4
2017,3,25,9,30,878.0,92.0,3.1,19.0,628.0,794.8,620.23
2017,3,25,9,45,894.0,94.0,2.95,19.5,675.5,839.58,647.78
2017,3,25,10,0,910.0,96.0,2.8,20.0,723.0,882.31,673.24
2017,3,25,10,15,921.5,98.0,2.65,20.5,763.0,918.75,693.82
2017,3,25,10,30,933.0,100.0,2.5,21.0,803.0,952.33,712.06
2017,3,25,10,45,941.0,101.5,2.4,21.5,836.0,979.08,725.92
2017,3,25,11,0,949.0,103.0,2.3,22.0,869.0,1002.44,737.43
2017,3,25,11,15,954.5,104.0,2.25,22.5,893.5,1019.35,745.25
2017,3,25,11,30,960.0,105.0,2.2,23.0,918.0,1032.53,750.76
2017,3,25,11,45,964.0,105.0,2.2,23.5,934.0,1039.38,752.94
2017,3,25,12,0,968.0,105.0,2.2,24.0,950.0,1042.35,752.85
2017,3,25,12,15,969.5,105.5,2.25,24.5,956.5,1039.52,749.86
2017,3,25,12,30,971.0,106.0,2.3,25.0,963.0,1032.77,744.58
2017,3,25,12,45,969.5,106.0,2.35,25.5,960.0,1018.8,734.86
2017,3,25,13,0,968.0,106.0,2.4,26.0,957.0,1001.06,722.91
2017,3,25,13,15,966.0,105.5,2.35,26.0,945.5,978.68,708.5
2017,3,25,13,30,964.0,105.0,2.3,26.0,934.0,952.75,691.91
2017,3,25,13,45,959.5,104.0,2.25,26.5,913.5,920.77,670.11
2017,3,25,14,0,955.0,103.0,2.2,27.0,893.0,885.64,646.36
2017,3,25,14,15,948.0,102.0,2.05,27.0,864.0,845.59,619.74
2017,3,25,14,30,941.0,101.0,1.9,27.0,835.0,802.92,591.34
2017,3,25,14,45,933.0,98.5,1.8,27.0,798.5,755.68,560.14
2017,3,25,15,0,925.0,96.0,1.7,27.0,762.0,706.36,526.59
2017,3,25,15,15,912.0,93.5,1.5,27.0,718.0,652.15,486.73
2017,3,25,15,30,899.0,91.0,1.3,27.0,674.0,596.82,445.2
2017,3,25,15,45,883.0,88.0,1.15,27.0,624.0,538.64,400.93
2017,3,25,16,0,867.0,85.0,1.0,27.0,574.0,480.22,355.22
2017,3,25,16,15,842.5,81.5,0.85,26.5,519.5,416.08,304.72
2017,3,25,16,30,818.0,78.0,0.7,26.0,465.0,354.93,254.85
2017,3,25,16,45,784.5,73.5,0.55,26.0,407.0,291.93,202.19
2017,3,25,17,0,751.0,69.0,0.4,26.0,349.0,232.01,151.65
2017,3,25,17,15,700.5,63.5,0.55,24.5,290.0,171.71,103.75
2017,3,25,17,30,650.0,58.0,0.7,23.0,231.0,114.7,61.38
2017,3,25,17,45,567.0,49.5,0.85,22.0,174.0,61.77,30.37
2017,3,25,18,0,484.0,41.0,1.0,21.0,117.0,29.89,19.98
2017,3,25,18,15,336.0,28.5,1.05,20.0,71.0,21.5,11.91
2017,3,25,18,30,188.0,16.0,1.1,19.0,25.0,12.42,0.0
2017,3,25,18,45,94.0,8.0,1.2,18.5,12.5,7.86,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,26,6,45,106.5,20.5,2.95,17.0,32.0,54.37,3.87
2017,3,26,7,0,213.0,41.0,3.4,18.0,64.0,120.64,84.82
2017,3,26,7,15,312.5,57.0,3.65,18.5,114.0,184.88,140.68
2017,3,26,7,30,412.0,73.0,3.9,19.0,164.0,260.54,205.45
2017,3,26,7,45,479.0,84.0,4.2,20.0,219.5,326.04,261.15
2017,3,26,8,0,546.0,95.0,4.5,21.0,275.0,400.57,322.5
2017,3,26,8,15,382.0,137.5,4.65,21.5,274.5,380.12,306.0
2017,3,26,8,30,218.0,180.0,4.8,22.0,274.0,330.52,264.66
2017,3,26,8,45,458.5,152.5,5.0,23.0,384.0,483.1,386.67
2017,3,26,9,0,699.0,125.0,5.2,24.0,494.0,646.31,512.14
2017,3,26,9,15,722.5,130.0,5.3,24.5,544.0,697.62,548.51
2017,3,26,9,30,746.0,135.0,5.4,25.0,594.0,748.38,583.11
2017,3,26,9,45,759.5,141.0,5.5,25.5,638.0,791.17,611.47
2017,3,26,10,0,773.0,147.0,5.6,26.0,682.0,832.09,638.23
2017,3,26,10,15,785.5,150.0,5.6,26.0,720.0,863.33,658.73
2017,3,26,10,30,798.0,153.0,5.6,26.0,758.0,895.61,679.96
2017,3,26,10,45,804.0,157.5,5.7,26.5,788.0,920.86,695.41
2017,3,26,11,0,810.0,162.0,5.8,27.0,818.0,943.08,708.79
2017,3,26,11,15,636.0,255.0,5.8,27.5,779.0,888.32,667.46
2017,3,26,11,30,462.0,348.0,5.8,28.0,740.0,820.33,612.71
2017,3,26,11,45,653.5,253.0,5.8,28.5,818.5,907.43,677.94
2017,3,26,12,0,845.0,158.0,5.8,29.0,897.0,986.89,730.36
2017,3,26,12,15,442.5,272.0,5.75,29.0,659.5,716.35,537.73
2017,3,26,12,30,40.0,386.0,5.7,29.0,422.0,426.44,316.43
2017,3,26,12,45,437.5,275.0,5.7,29.0,661.0,701.3,528.76
2017,3,26,13,0,835.0,164.0,5.7,29.0,900.0,943.55,701.22
2017,3,26,13,15,587.5,286.5,5.6,29.0,801.0,827.85,617.1
2017,3,26,13,30,340.0,409.0,5.5,29.0,702.0,712.12,528.73
2017,3,26,13,45,351.5,388.0,5.45,29.0,685.0,688.6,513.32
2017,3,26,14,0,363.0,367.0,5.4,29.0,668.0,663.43,496.24
2017,3,26,14,15,576.5,263.5,5.35,29.0,723.0,716.62,539.95
2017,3,26,14,30,790.0,160.0,5.3,29.0,778.0,750.73,568.73
2017,3,26,14,45,775.0,158.5,5.3,29.0,742.0,704.84,535.41
2017,3,26,15,0,760.0,157.0,5.3,29.0,706.0,657.51,500.75
2017,3,26,15,15,744.0,153.0,5.3,28.5,664.0,606.52,463.69
2017,3,26,15,30,728.0,149.0,5.3,28.0,622.0,555.19,425.36
2017,3,26,15,45,706.5,144.0,5.3,28.0,574.5,500.05,382.3
2017,3,26,16,0,685.0,139.0,5.3,28.0,527.0,445.72,338.8
2017,3,26,16,15,655.5,132.5,5.2,27.5,475.0,387.86,292.13
2017,3,26,16,30,626.0,126.0,5.1,27.0,423.0,332.32,246.18
2017,3,26,16,45,586.0,117.5,5.05,26.5,368.5,274.52,198.01
2017,3,26,17,0,546.0,109.0,5.0,26.0,314.0,220.91,153.07
2017,3,26,17,15,489.0,98.5,4.8,25.0,259.0,166.28,109.22
2017,3,26,17,30,432.0,88.0,4.6,24.0,204.0,118.76,73.72
2017,3,26,17,45,342.0,73.5,4.4,23.5,152.0,73.15,45.21
2017,3,26,18,0,252.0,59.0,4.2,23.0,100.0,44.8,32.42
2017,3,26,18,15,126.0,39.0,4.1,22.5,59.5,32.01,20.3
2017,3,26,18,30,0.0,19.0,4.0,22.0,19.0,17.9,0.0
2017,3,26,18,45,0.0,9.5,3.9,22.0,9.5,9.34,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,27,6,45,57.5,24.0,2.15,19.5,30.5,44.7,9.46
2017,3,27,7,0,115.0,48.0,2.4,20.0,61.0,96.38,68.04
2017,3,27,7,15,197.5,70.5,2.35,20.5,109.0,156.31,118.57
2017,3,27,7,30,280.0,93.0,2.3,21.0,157.0,225.45,176.38
2017,3,27,7,45,347.5,109.5,2.3,21.5,211.0,294.81,233.66
2017,3,27,8,0,415.0,126.0,2.3,22.0,265.0,366.33,291.21
2017,3,27,8,15,463.0,138.5,2.15,22.5,319.5,428.49,339.51
2017,3,27,8,30,511.0,151.0,2.0,23.0,374.0,494.34,388.81
2017,3,27,8,45,263.0,170.5,1.95,23.5,286.0,365.79,287.52
2017,3,27,9,0,15.0,190.0,1.9,24.0,198.0,200.37,154.1
2017,3,27,9,15,16.0,206.5,1.75,24.5,216.0,217.97,167.29
2017,3,27,9,30,17.0,223.0,1.6,25.0,234.0,235.62,179.8
2017,3,27,9,45,13.5,221.5,1.45,25.5,230.5,230.92,175.08
2017,3,27,10,0,10.0,220.0,1.3,26.0,227.0,226.17,170.46
2017,3,27,10,15,33.0,280.5,1.15,26.0,305.5,316.9,238.08
2017,3,27,10,30,56.0,341.0,1.0,26.0,384.0,402.29,299.02
2017,3,27,10,45,420.0,261.0,0.85,26.5,601.5,678.96,499.1
2017,3,27,11,0,784.0,181.0,0.7,27.0,819.0,944.37,667.22
2017,3,27,11,15,567.5,290.0,0.65,27.5,759.0,858.93,604.47
2017,3,27,11,30,351.0,399.0,0.6,28.0,699.0,761.13,534.74
2017,3,27,11,45,608.5,273.0,0.6,28.5,803.5,885.58,620.46
2017,3,27,12,0,866.0,147.0,0.6,29.0,908.0,991.2,682.79
2017,3,27,12,15,867.5,147.5,0.6,29.0,914.0,988.37,679.27
2017,3,27,12,30,869.0,148.0,0.6,29.0,920.0,982.03,675.41
2017,3,27,12,45,869.5,146.5,0.65,29.5,917.5,969.26,667.6
2017,3,27,13,0,870.0,145.0,0.7,30.0,915.0,953.08,657.9
2017,3,27,13,15,866.5,144.5,0.75,30.0,903.0,930.94,645.96
2017,3,27,13,30,863.0,144.0,0.8,30.0,891.0,905.7,632.14
2017,3,27,13,45,857.0,143.0,0.9,30.0,870.0,877.86,617.44
2017,3,27,14,0,851.0,142.0,1.0,30.0,849.0,843.83,598.59
2017,3,27,14,15,529.5,265.0,1.05,30.0,700.5,681.74,490.77
2017,3,27,14,30,208.0,388.0,1.1,30.0,552.0,534.45,385.9
2017,3,27,14,45,489.5,270.0,1.2,30.0,631.5,611.38,446.9
2017,3,27,15,0,771.0,152.0,1.3,30.0,711.0,660.59,485.18
2017,3,27,15,15,754.5,148.5,1.4,29.5,668.5,609.26,450.15
2017,3,27,15,30,738.0,145.0,1.5,29.0,626.0,557.61,414.44
2017,3,27,15,45,711.0,141.5,1.6,29.0,577.0,500.54,372.64
2017,3,27,16,0,684.0,138.0,1.7,29.0,528.0,444.84,330.43
2017,3,27,16,15,654.5,132.0,1.75,28.5,476.0,387.48,286.14
2017,3,27,16,30,625.0,126.0,1.8,28.0,424.0,332.44,242.21
2017,3,27,16,45,580.5,118.5,1.85,28.0,369.0,274.31,194.87
2017,3,27,17,0,536.0,111.0,1.9,28.0,314.0,220.31,150.61
2017,3,27,17,15,479.5,100.0,1.75,27.0,259.0,166.39,108.23
2017,3,27,17,30,423.0,89.0,1.6,26.0,204.0,119.02,73.4
2017,3,27,17,45,338.0,74.5,1.5,25.5,152.5,74.11,45.51
2017,3,27,18,0,253.0,60.0,1.4,25.0,101.0,45.53,32.78
2017,3,27,18,15,153.0,39.0,1.5,24.5,60.5,32.04,20.27
2017,3,27,18,30,53.0,18.0,1.6,24.0,20.0,15.24,0.0
2017,3,27,18,45,26.5,9.0,1.75,23.5,10.0,8.85,0.0
2017,3,27,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,45,64.0,24.0,3.25,20.5,31.5,46.56,15.24
2017,3,28,7,0,128.0,48.0,3.5,21.0,63.0,100.02,70.82
2017,3,28,7,15,207.0,70.0,3.75,21.5,110.5,159.24,120.8
2017,3,28,7,30,286.0,92.0,4.0,22.0,158.0,227.22,177.93
2017,3,28,7,45,363.5,104.5,4.25,22.5,212.0,297.69,236.56
2017,3,28,8,0,441.0,117.0,4.5,23.0,266.0,371.06,296.53
2017,3,28,8,15,279.5,153.0,4.65,23.5,253.5,333.8,266.34
2017,3,28,8,30,118.0,189.0,4.8,24.0,241.0,279.21,220.57
2017,3,28,8,45,67.5,192.0,5.0,24.5,222.5,245.06,192.12
2017,3,28,9,0,17.0,195.0,5.2,25.0,204.0,206.98,160.11
2017,3,28,9,15,52.5,239.0,5.35,25.0,271.0,287.81,223.61
2017,3,28,9,30,88.0,283.0,5.5,25.0,338.0,364.67,282.84
2017,3,28,9,45,86.0,303.5,5.65,25.5,361.0,386.66,298.07
2017,3,28,10,0,84.0,324.0,5.8,26.0,384.0,408.21,312.95
2017,3,28,10,15,132.5,350.5,5.9,26.0,450.0,489.3,374.26
2017,3,28,10,30,181.0,377.0,6.0,26.0,516.0,563.44,429.48
2017,3,28,10,45,139.0,388.0,6.15,26.5,498.0,538.19,408.08
2017,3,28,11,0,97.0,399.0,6.3,27.0,480.0,502.03,379.06
2017,3,28,11,15,189.5,410.0,6.4,27.0,571.5,610.09,460.68
2017,3,28,11,30,282.0,421.0,6.5,27.0,663.0,718.51,540.57
2017,3,28,11,45,328.0,414.0,6.65,27.5,700.0,754.28,566.02
2017,3,28,12,0,374.0,407.0,6.8,28.0,737.0,788.84,590.69
2017,3,28,12,15,274.5,433.5,6.85,28.0,676.5,716.73,536.19
2017,3,28,12,30,175.0,460.0,6.9,28.0,616.0,637.77,476.61
2017,3,28,12,45,324.5,414.5,7.0,28.0,703.0,732.86,550.13
2017,3,28,13,0,474.0,369.0,7.1,28.0,790.0,821.18,617.16
2017,3,28,13,15,618.5,284.5,7.1,28.0,826.0,855.13,645.82
2017,3,28,13,30,763.0,200.0,7.1,28.0,862.0,880.68,666.62
2017,3,28,13,45,429.5,305.0,7.15,28.0,676.5,676.68,514.36
2017,3,28,14,0,96.0,410.0,7.2,28.0,491.0,481.36,362.24
2017,3,28,14,15,405.0,305.5,7.2,27.5,627.0,623.88,477.65
2017,3,28,14,30,714.0,201.0,7.2,27.0,763.0,736.01,567.25
2017,3,28,14,45,680.0,208.0,7.2,27.0,724.0,687.27,530.21
2017,3,28,15,0,646.0,215.0,7.2,27.0,685.0,639.33,493.8
2017,3,28,15,15,488.0,250.5,7.15,27.0,593.5,542.53,418.72
2017,3,28,15,30,330.0,286.0,7.1,27.0,502.0,459.45,353.6
2017,3,28,15,45,447.5,235.5,7.1,27.0,505.0,453.19,349.31
2017,3,28,16,0,565.0,185.0,7.1,27.0,508.0,433.97,333.22
2017,3,28,16,15,534.0,175.5,6.95,26.5,457.5,378.98,288.8
2017,3,28,16,30,503.0,166.0,6.8,26.0,407.0,326.65,245.75
2017,3,28,16,45,474.0,150.5,6.65,25.5,355.5,272.42,200.66
2017,3,28,17,0,445.0,135.0,6.5,25.0,304.0,221.19,157.8
2017,3,28,17,15,390.5,120.0,6.2,24.5,250.5,169.28,116.12
2017,3,28,17,30,336.0,105.0,5.9,24.0,197.0,123.82,81.8
2017,3,28,17,45,274.5,84.5,5.65,23.5,148.0,82.43,54.38
2017,3,28,18,0,213.0,64.0,5.4,23.0,99.0,51.14,37.85
2017,3,28,18,15,127.0,40.5,5.2,22.5,59.0,33.19,21.49
2017,3,28,18,30,41.0,17.0,5.0,22.0,19.0,14.45,0.0
2017,3,28,18,45,20.5,8.5,4.85,22.0,9.5,8.36,0.0
2017,3,28,19,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,3,29,6,45,0.0,20.0,1.4,19.0,20.0,19.47,5.36
2017,3,29,7,0,0.0,40.0,1.6,19.0,40.0,40.48,27.04
2017,3,29,7,15,16.5,64.0,1.8,19.0,68.0,74.3,55.56
2017,3,29,7,30,33.0,88.0,2.0,19.0,96.0,107.38,83.55
2017,3,29,7,45,54.0,112.5,2.25,19.0,129.5,144.71,114.82
2017,3,29,8,0,75.0,137.0,2.5,19.0,163.0,184.05,147.34
2017,3,29,8,15,109.5,164.0,2.5,19.5,209.0,242.28,194.24
2017,3,29,8,30,144.0,191.0,2.5,20.0,255.0,297.8,237.95
2017,3,29,8,45,471.0,146.0,2.5,20.5,394.0,487.74,389.86
2017,3,29,9,0,798.0,101.0,2.5,21.0,533.0,693.57,544.61
2017,3,29,9,15,822.0,105.0,2.5,21.5,586.5,748.15,579.32
2017,3,29,9,30,846.0,109.0,2.5,22.0,640.0,801.9,613.83
2017,3,29,9,45,872.5,108.0,2.55,23.0,690.0,851.02,643.56
2017,3,29,10,0,899.0,107.0,2.6,24.0,740.0,893.71,668.37
2017,3,29,10,15,911.0,109.0,2.55,24.5,780.5,930.03,689.09
2017,3,29,10,30,923.0,111.0,2.5,25.0,821.0,963.56,707.72
2017,3,29,10,45,934.0,111.5,2.5,25.5,854.5,991.51,723.03
2017,3,29,11,0,945.0,112.0,2.5,26.0,888.0,1016.2,736.21
2017,3,29,11,15,950.0,113.0,2.5,26.0,912.0,1032.24,745.34
2017,3,29,11,30,955.0,114.0,2.5,26.0,936.0,1044.56,752.3
2017,3,29,11,45,960.0,113.5,2.55,26.5,951.5,1051.49,755.05
2017,3,29,12,0,965.0,113.0,2.6,27.0,967.0,1054.56,755.53
2017,3,29,12,15,965.5,113.0,2.7,27.0,972.5,1049.91,753.3
2017,3,29,12,30,966.0,113.0,2.8,27.0,978.0,1041.37,748.78
2017,3,29,12,45,964.0,113.0,2.95,27.0,974.0,1026.64,740.84
2017,3,29,13,0,962.0,113.0,3.1,27.0,970.0,1008.2,730.53
2017,3,29,13,15,958.5,112.5,3.15,27.0,957.0,984.27,715.85
2017,3,29,13,30,955.0,112.0,3.2,27.0,944.0,956.9,698.96
2017,3,29,13,45,948.0,111.5,3.3,27.5,922.0,923.24,676.86
2017,3,29,14,0,941.0,111.0,3.4,28.0,900.0,886.64,652.73
2017,3,29,14,15,933.5,109.5,3.4,27.5,869.5,845.9,627.63
2017,3,29,14,30,926.0,108.0,3.4,27.0,839.0,802.67,600.52
2017,3,29,14,45,913.5,107.0,3.45,27.0,801.0,754.09,568.42
2017,3,29,15,0,901.0,106.0,3.5,27.0,763.0,703.88,533.87
2017,3,29,15,15,886.5,103.5,3.35,27.0,718.5,649.62,493.63
2017,3,29,15,30,872.0,101.0,3.2,27.0,674.0,594.48,451.82
2017,3,29,15,45,851.5,98.5,3.05,27.0,623.5,534.35,405.3
2017,3,29,16,0,831.0,96.0,2.9,27.0,573.0,475.52,358.48
2017,3,29,16,15,805.5,92.0,2.6,26.5,518.5,413.93,308.7
2017,3,29,16,30,780.0,88.0,2.3,26.0,464.0,353.9,258.78
2017,3,29,16,45,742.0,84.0,2.05,25.5,406.0,292.14,206.85
2017,3,29,17,0,704.0,80.0,1.8,25.0,348.0,231.69,155.68
2017,3,29,17,15,651.0,73.0,1.65,24.0,289.5,172.02,107.06
2017,3,29,17,30,598.0,66.0,1.5,23.0,231.0,118.44,66.52
2017,3,29,17,45,512.0,57.5,1.4,22.0,175.0,68.31,36.4
2017,3,29,18,0,426.0,49.0,1.3,21.0,119.0,36.68,25.88
2017,3,29,18,15,288.0,34.5,1.3,20.5,73.5,26.68,16.47
2017,3,29,18,30,150.0,20.0,1.3,20.0,28.0,15.65,0.0
2017,3,29,18,45,75.0,10.0,1.35,19.5,14.0,9.83,0.0
2017,3,29,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,6,45,199.0,18.5,2.55,11.5,44.0,79.69,40.69
2017,3,30,7,0,398.0,37.0,2.8,12.0,88.0,175.31,129.29
2017,3,30,7,15,493.0,47.0,3.0,13.0,142.5,244.12,190.95
2017,3,30,7,30,588.0,57.0,3.2,14.0,197.0,323.27,260.18
2017,3,30,7,45,643.0,64.0,3.4,15.0,255.5,389.64,317.61
2017,3,30,8,0,698.0,71.0,3.6,16.0,314.0,460.73,376.67
2017,3,30,8,15,738.0,76.5,3.6,16.5,372.5,523.81,427.71
2017,3,30,8,30,778.0,82.0,3.6,17.0,431.0,590.97,479.99
2017,3,30,8,45,805.5,86.0,3.65,18.0,487.5,649.7,523.24
2017,3,30,9,0,833.0,90.0,3.7,19.0,544.0,708.57,563.58
2017,3,30,9,15,854.0,93.5,3.65,19.5,596.5,761.69,599.03
2017,3,30,9,30,875.0,97.0,3.6,20.0,649.0,809.11,629.64
2017,3,30,9,45,891.0,99.5,3.6,20.5,696.5,854.18,658.31
2017,3,30,10,0,907.0,102.0,3.6,21.0,744.0,897.16,685.12
2017,3,30,10,15,918.5,104.0,3.45,21.5,784.0,933.24,705.88
2017,3,30,10,30,930.0,106.0,3.3,22.0,824.0,966.46,724.36
2017,3,30,10,45,938.5,107.0,3.2,22.5,857.0,992.74,738.31
2017,3,30,11,0,947.0,108.0,3.1,23.0,890.0,1015.64,749.93
2017,3,30,11,15,952.0,109.0,2.95,23.0,913.5,1031.66,758.03
2017,3,30,11,30,957.0,110.0,2.8,23.0,937.0,1043.95,763.73
2017,3,30,11,45,962.5,109.0,2.7,23.5,952.5,1050.8,764.98
2017,3,30,12,0,968.0,108.0,2.6,24.0,968.0,1053.79,763.88
2017,3,30,12,15,969.0,108.5,2.45,24.0,974.0,1050.08,759.58
2017,3,30,12,30,970.0,109.0,2.3,24.0,980.0,1042.47,752.95
2017,3,30,12,45,968.0,109.0,2.2,24.5,976.0,1027.64,741.0
2017,3,30,13,0,966.0,109.0,2.1,25.0,972.0,1009.09,726.91
2017,3,30,13,15,963.0,108.5,1.95,25.0,959.5,985.49,710.59
2017,3,30,13,30,960.0,108.0,1.8,25.0,947.0,958.42,692.16
2017,3,30,13,45,952.5,108.5,1.7,25.5,925.0,925.16,669.12
2017,3,30,14,0,945.0,109.0,1.6,26.0,903.0,888.95,644.32
2017,3,30,14,15,938.0,107.5,1.6,26.0,873.5,848.43,619.11
2017,3,30,14,30,931.0,106.0,1.6,26.0,844.0,805.36,592.01
2017,3,30,14,45,917.0,106.0,1.6,26.0,805.5,756.46,560.68
2017,3,30,15,0,903.0,106.0,1.6,26.0,767.0,706.03,527.11
2017,3,30,15,15,889.5,103.5,1.7,26.0,723.0,652.26,489.7
2017,3,30,15,30,876.0,101.0,1.8,26.0,679.0,597.5,450.21
2017,3,30,15,45,855.0,99.5,1.9,26.0,628.5,537.81,405.67
2017,3,30,16,0,834.0,98.0,2.0,26.0,578.0,479.49,360.46
2017,3,30,16,15,809.0,94.0,1.95,25.5,523.5,417.89,311.49
2017,3,30,16,30,784.0,90.0,1.9,25.0,469.0,357.81,262.07
2017,3,30,16,45,748.0,85.0,1.85,24.5,411.0,295.42,209.86
2017,3,30,17,0,712.0,80.0,1.8,24.0,353.0,234.09,157.97
2017,3,30,17,15,660.0,73.5,1.75,22.5,294.5,174.53,109.41
2017,3,30,17,30,608.0,67.0,1.7,21.0,236.0,120.92,68.67
2017,3,30,17,45,526.5,57.5,1.65,20.0,179.5,69.43,37.05
2017,3,30,18,0,445.0,48.0,1.6,19.0,123.0,35.58,25.19
2017,3,30,18,15,306.5,34.0,1.75,18.5,76.5,26.05,16.17
2017,3,30,18,30,168.0,20.0,1.9,18.0,30.0,15.76,0.0
2017,3,30,18,45,84.0,10.0,2.05,18.0,15.0,9.83,0.0
2017,3,30,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,33.5,5.0,2.65,12.5,5.5,0.0,0.0
2017,3,31,6,30,67.0,10.0,2.9,13.0,11.0,22.77,0.0
2017,3,31,6,45,230.0,25.0,3.2,13.5,51.5,96.2,54.1
2017,3,31,7,0,393.0,40.0,3.5,14.0,92.0,178.11,131.4
2017,3,31,7,15,488.0,49.5,3.55,15.0,146.5,246.5,192.19
2017,3,31,7,30,583.0,59.0,3.6,16.0,201.0,325.11,260.4
2017,3,31,7,45,642.0,65.5,3.7,17.0,260.0,392.71,318.24
2017,3,31,8,0,701.0,72.0,3.8,18.0,319.0,465.42,377.96
2017,3,31,8,15,739.5,77.0,4.1,19.0,377.0,527.3,427.39
2017,3,31,8,30,778.0,82.0,4.4,20.0,435.0,593.08,478.18
2017,3,31,8,45,804.5,86.5,4.75,21.0,490.5,651.7,522.28
2017,3,31,9,0,831.0,91.0,5.1,22.0,546.0,710.37,563.67
2017,3,31,9,15,850.0,94.0,5.2,22.5,597.5,761.32,598.46
2017,3,31,9,30,869.0,97.0,5.3,23.0,649.0,806.41,628.52
2017,3,31,9,45,882.5,99.5,5.4,24.0,694.5,849.16,655.26
2017,3,31,10,0,896.0,102.0,5.5,25.0,740.0,889.69,680.04
2017,3,31,10,15,905.5,104.5,5.55,25.5,778.5,924.19,701.42
2017,3,31,10,30,915.0,107.0,5.6,26.0,817.0,955.77,720.67
2017,3,31,10,45,922.0,108.5,5.7,26.5,848.0,980.82,735.7
2017,3,31,11,0,929.0,110.0,5.8,27.0,879.0,1002.51,748.48
2017,3,31,11,15,933.5,111.0,5.8,27.0,902.0,1017.76,757.84
2017,3,31,11,30,938.0,112.0,5.8,27.0,925.0,1029.34,764.86
2017,3,31,11,45,940.5,112.5,5.8,27.5,939.5,1034.71,766.29
2017,3,31,12,0,943.0,113.0,5.8,28.0,954.0,1036.27,765.33
2017,3,31,12,15,944.0,113.5,5.8,28.0,959.5,1032.57,762.57
2017,3,31,12,30,945.0,114.0,5.8,28.0,965.0,1025.07,757.43
2017,3,31,12,45,944.0,114.0,5.8,28.5,962.0,1011.39,746.76
2017,3,31,13,0,943.0,114.0,5.8,29.0,959.0,994.06,733.82
2017,3,31,13,15,940.5,113.0,5.75,29.0,946.5,970.79,718.18
2017,3,31,13,30,938.0,112.0,5.7,29.0,934.0,944.11,700.34
2017,3,31,13,45,932.5,111.5,5.7,29.0,913.0,912.09,679.17
2017,3,31,14,0,927.0,111.0,5.7,29.0,892.0,877.09,655.93
2017,3,31,14,15,920.0,109.5,5.7,29.0,863.0,837.13,629.15
2017,3,31,14,30,913.0,108.0,5.7,29.0,834.0,794.69,600.47
2017,3,31,14,45,895.0,110.5,5.7,29.0,795.0,746.06,567.17
2017,3,31,15,0,877.0,113.0,5.7,29.0,756.0,696.27,531.64
2017,3,31,15,15,863.0,110.0,5.65,28.5,712.5,642.35,492.23
2017,3,31,15,30,849.0,107.0,5.6,28.0,669.0,587.67,451.14
2017,3,31,15,45,825.0,106.0,5.6,28.0,619.0,529.2,405.22
2017,3,31,16,0,801.0,105.0,5.6,28.0,569.0,471.52,358.69
2017,3,31,16,15,776.0,100.5,5.45,27.5,515.0,411.23,309.48
2017,3,31,16,30,751.0,96.0,5.3,27.0,461.0,350.47,258.64
2017,3,31,16,45,712.0,91.5,5.15,26.5,404.0,289.31,206.79
2017,3,31,17,0,673.0,87.0,5.0,26.0,347.0,231.97,157.79
2017,3,31,17,15,621.5,80.0,4.75,25.0,289.5,174.34,110.41
2017,3,31,17,30,570.0,73.0,4.5,24.0,232.0,122.68,71.01
2017,3,31,17,45,475.5,64.0,4.3,23.5,176.0,73.34,40.98
2017,3,31,18,0,381.0,55.0,4.1,23.0,120.0,42.11,30.29
2017,3,31,18,15,253.5,38.5,4.05,22.0,74.5,29.53,18.8
2017,3,31,18,30,126.0,22.0,4.0,21.0,29.0,17.23,0.67
2017,3,31,18,45,63.0,11.0,3.95,20.5,14.5,10.81,0.0
2017,3,31,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,17.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,6.88,0.0
2017,4,1,6,45,75.5,31.5,4.05,17.5,42.0,61.31,35.79
2017,4,1,7,0,151.0,56.0,4.2,18.0,77.0,117.21,86.44
2017,4,1,7,15,229.0,78.0,4.4,18.5,126.5,178.26,138.51
2017,4,1,7,30,307.0,100.0,4.6,19.0,176.0,247.94,197.7
2017,4,1,7,45,153.5,84.5,4.8,19.5,122.5,170.58,136.7
2017,4,1,8,0,0.0,69.0,5.0,20.0,69.0,66.7,49.99
2017,4,1,8,15,0.0,101.5,5.15,20.5,101.5,99.45,76.76
2017,4,1,8,30,0.0,134.0,5.3,21.0,134.0,132.43,103.17
2017,4,1,8,45,11.0,170.5,5.45,21.5,176.5,177.16,138.87
2017,4,1,9,0,22.0,207.0,5.6,22.0,219.0,222.89,174.77
2017,4,1,9,15,11.5,187.0,5.65,22.5,193.5,193.9,150.65
2017,4,1,9,30,1.0,167.0,5.7,23.0,168.0,164.91,126.69
2017,4,1,9,45,0.5,138.0,5.8,23.5,138.5,135.08,102.56
2017,4,1,10,0,0.0,109.0,5.9,24.0,109.0,105.8,78.97
2017,4,1,10,15,0.0,110.0,5.9,24.5,110.0,106.79,79.43
2017,4,1,10,30,0.0,111.0,5.9,25.0,111.0,107.79,79.89
2017,4,1,10,45,4.5,166.0,5.95,25.5,170.0,166.41,125.49
2017,4,1,11,0,9.0,221.0,6.0,26.0,229.0,225.57,170.68
2017,4,1,11,15,9.5,221.5,6.0,26.0,229.5,226.45,171.1
2017,4,1,11,30,10.0,222.0,6.0,26.0,230.0,227.31,171.62
2017,4,1,11,45,5.0,175.0,6.0,26.5,179.0,175.69,131.49
2017,4,1,12,0,0.0,128.0,6.0,27.0,128.0,124.5,91.59
2017,4,1,12,15,8.5,216.0,6.0,27.0,224.0,219.35,164.66
2017,4,1,12,30,17.0,304.0,6.0,27.0,320.0,314.51,236.5
2017,4,1,12,45,18.0,310.5,6.0,27.0,327.0,321.26,241.4
2017,4,1,13,0,19.0,317.0,6.0,27.0,334.0,327.85,246.37
2017,4,1,13,15,20.5,321.5,5.95,26.5,340.0,332.75,250.62
2017,4,1,13,30,22.0,326.0,5.9,26.0,346.0,337.45,254.77
2017,4,1,13,45,22.0,321.0,5.85,26.0,340.5,331.34,250.35
2017,4,1,14,0,22.0,316.0,5.8,26.0,335.0,325.16,245.92
2017,4,1,14,15,74.0,355.0,5.8,26.0,415.0,404.77,307.35
2017,4,1,14,30,126.0,394.0,5.8,26.0,495.0,478.67,363.39
2017,4,1,14,45,76.0,339.5,5.8,26.0,399.5,382.15,290.81
2017,4,1,15,0,26.0,285.0,5.8,26.0,304.0,291.73,222.02
2017,4,1,15,15,16.0,239.5,5.7,26.0,251.0,240.27,183.03
2017,4,1,15,30,6.0,194.0,5.6,26.0,198.0,190.01,144.48
2017,4,1,15,45,316.5,180.0,5.55,26.0,364.0,334.54,259.4
2017,4,1,16,0,627.0,166.0,5.5,26.0,530.0,447.2,343.3
2017,4,1,16,15,596.0,158.5,5.35,25.5,478.5,390.77,297.31
2017,4,1,16,30,565.0,151.0,5.2,25.0,427.0,336.13,252.27
2017,4,1,16,45,519.5,142.5,5.05,24.5,372.5,279.81,205.61
2017,4,1,17,0,474.0,134.0,4.9,24.0,318.0,228.28,162.79
2017,4,1,17,15,417.5,121.0,4.65,23.5,263.5,175.93,120.66
2017,4,1,17,30,361.0,108.0,4.4,23.0,209.0,130.2,86.07
2017,4,1,17,45,281.5,90.0,4.2,23.0,158.0,88.26,58.66
2017,4,1,18,0,202.0,72.0,4.0,23.0,107.0,57.02,42.96
2017,4,1,18,15,117.0,47.0,3.9,22.5,65.5,38.17,25.96
2017,4,1,18,30,32.0,22.0,3.8,22.0,24.0,19.55,2.82
2017,4,1,18,45,16.0,11.0,3.7,21.5,12.0,10.81,0.0
2017,4,1,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.6,19.5,0.5,0.48,0.0
2017,4,2,7,0,0.0,1.0,2.8,20.0,1.0,0.96,0.0
2017,4,2,7,15,0.0,2.0,2.85,20.0,2.0,1.93,0.0
2017,4,2,7,30,0.0,3.0,2.9,20.0,3.0,2.89,0.0
2017,4,2,7,45,0.0,4.0,3.0,20.5,4.0,3.86,0.0
2017,4,2,8,0,0.0,5.0,3.1,21.0,5.0,4.82,0.0
2017,4,2,8,15,0.0,8.5,3.35,21.0,8.5,8.2,1.18
2017,4,2,8,30,0.0,12.0,3.6,21.0,12.0,11.58,3.97
2017,4,2,8,45,0.0,12.0,3.9,21.5,12.0,11.58,3.92
2017,4,2,9,0,0.0,12.0,4.2,22.0,12.0,11.59,3.87
2017,4,2,9,15,0.0,22.0,4.3,22.5,22.0,21.26,11.72
2017,4,2,9,30,0.0,32.0,4.4,23.0,32.0,30.93,19.49
2017,4,2,9,45,0.0,26.5,4.5,23.5,26.5,25.62,15.08
2017,4,2,10,0,0.0,21.0,4.6,24.0,21.0,20.31,10.72
2017,4,2,10,15,0.0,50.5,4.55,24.0,50.5,48.87,33.57
2017,4,2,10,30,0.0,80.0,4.5,24.0,80.0,77.48,56.23
2017,4,2,10,45,160.5,238.0,4.5,24.5,372.0,406.23,314.72
2017,4,2,11,0,321.0,396.0,4.5,25.0,664.0,729.06,548.52
2017,4,2,11,15,563.0,286.0,4.4,25.0,771.5,855.75,642.07
2017,4,2,11,30,805.0,176.0,4.3,25.0,879.0,976.35,725.24
2017,4,2,11,45,798.5,184.5,4.25,25.5,891.5,980.14,724.67
2017,4,2,12,0,792.0,193.0,4.2,26.0,904.0,980.47,722.77
2017,4,2,12,15,794.5,193.0,4.15,26.0,910.0,977.56,720.3
2017,4,2,12,30,797.0,193.0,4.1,26.0,916.0,971.36,715.8
2017,4,2,12,45,812.5,182.5,4.1,26.5,917.5,963.63,709.32
2017,4,2,13,0,828.0,172.0,4.1,27.0,919.0,952.28,700.59
2017,4,2,13,15,826.0,171.0,4.15,27.0,908.0,930.86,686.91
2017,4,2,13,30,824.0,170.0,4.2,27.0,897.0,906.44,671.29
2017,4,2,13,45,831.5,161.0,4.3,27.0,880.0,879.32,654.08
2017,4,2,14,0,839.0,152.0,4.4,27.0,863.0,848.9,634.53
2017,4,2,14,15,832.0,150.0,4.45,27.0,835.5,810.66,609.27
2017,4,2,14,30,825.0,148.0,4.5,27.0,808.0,770.25,582.29
2017,4,2,14,45,817.5,144.5,4.6,27.0,773.5,726.06,552.4
2017,4,2,15,0,810.0,141.0,4.7,27.0,739.0,680.16,519.48
2017,4,2,15,15,537.0,223.0,4.65,26.5,610.5,548.26,419.62
2017,4,2,15,30,264.0,305.0,4.6,26.0,482.0,440.07,336.1
2017,4,2,15,45,512.5,212.0,4.55,26.0,522.5,466.24,357.64
2017,4,2,16,0,761.0,119.0,4.5,26.0,563.0,465.66,355.49
2017,4,2,16,15,735.5,114.0,4.15,25.5,510.5,406.54,307.07
2017,4,2,16,30,710.0,109.0,3.8,25.0,458.0,349.15,259.05
2017,4,2,16,45,681.0,101.0,3.5,24.5,403.0,289.98,208.87
2017,4,2,17,0,652.0,93.0,3.2,24.0,348.0,233.55,160.49
2017,4,2,17,15,599.0,85.0,2.95,23.0,290.0,175.96,113.26
2017,4,2,17,30,546.0,77.0,2.7,22.0,232.0,124.55,73.93
2017,4,2,17,45,463.5,66.0,2.5,21.0,177.0,75.34,43.07
2017,4,2,18,0,381.0,55.0,2.3,20.0,122.0,41.72,30.42
2017,4,2,18,15,258.5,39.0,2.6,19.5,76.5,29.81,19.41
2017,4,2,18,30,136.0,23.0,2.9,19.0,31.0,17.97,3.28
2017,4,2,18,45,68.0,11.5,3.25,19.0,15.5,11.3,0.0
2017,4,2,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,3.15,10.5,8.0,0.0,0.0
2017,4,3,6,30,92.0,13.0,3.4,11.0,16.0,31.36,0.0
2017,4,3,6,45,240.5,29.0,3.7,12.0,59.0,106.83,69.37
2017,4,3,7,0,389.0,45.0,4.0,13.0,102.0,185.56,139.78
2017,4,3,7,15,479.0,55.5,4.1,14.0,157.0,253.91,200.54
2017,4,3,7,30,569.0,66.0,4.2,15.0,212.0,331.81,268.26
2017,4,3,7,45,628.5,73.0,4.3,16.0,271.0,399.98,326.52
2017,4,3,8,0,688.0,80.0,4.4,17.0,330.0,473.26,386.76
