Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,8,15,726.0,85.5,4.5,18.0,388.5,536.74,437.14
2017,4,3,8,30,764.0,91.0,4.6,19.0,447.0,600.19,485.75
2017,4,3,8,45,792.5,94.5,4.75,20.0,503.0,658.51,528.97
2017,4,3,9,0,821.0,98.0,4.9,21.0,559.0,717.03,569.5
2017,4,3,9,15,840.0,101.5,4.95,21.5,610.0,768.07,604.09
2017,4,3,9,30,859.0,105.0,5.0,22.0,661.0,817.84,637.22
2017,4,3,9,45,873.5,107.5,5.1,23.0,706.5,861.13,664.21
2017,4,3,10,0,888.0,110.0,5.2,24.0,752.0,897.19,685.76
2017,4,3,10,15,898.5,112.0,5.2,24.5,790.5,931.6,706.73
2017,4,3,10,30,909.0,114.0,5.2,25.0,829.0,963.17,725.56
2017,4,3,10,45,916.5,115.5,5.25,25.5,860.5,988.33,740.29
2017,4,3,11,0,924.0,117.0,5.3,26.0,892.0,1010.16,752.79
2017,4,3,11,15,929.0,118.5,5.2,26.0,915.0,1026.1,761.77
2017,4,3,11,30,934.0,120.0,5.1,26.0,938.0,1038.39,768.39
2017,4,3,11,45,937.0,120.0,5.1,26.5,952.5,1043.43,769.56
2017,4,3,12,0,940.0,120.0,5.1,27.0,967.0,1044.7,768.4
2017,4,3,12,15,941.0,120.5,5.0,27.0,972.5,1040.75,764.68
2017,4,3,12,30,942.0,121.0,4.9,27.0,978.0,1033.02,758.63
2017,4,3,12,45,941.0,120.5,4.8,27.5,974.5,1018.63,746.82
2017,4,3,13,0,940.0,120.0,4.7,28.0,971.0,1000.62,732.82
2017,4,3,13,15,937.5,119.5,4.55,28.0,958.5,977.69,717.01
2017,4,3,13,30,935.0,119.0,4.4,28.0,946.0,951.39,699.32
2017,4,3,13,45,930.0,118.0,4.25,28.5,924.5,919.18,676.41
2017,4,3,14,0,925.0,117.0,4.1,29.0,903.0,884.0,651.63
2017,4,3,14,15,918.0,115.5,3.95,29.0,873.5,843.94,624.87
2017,4,3,14,30,911.0,114.0,3.8,29.0,844.0,801.43,596.36
2017,4,3,14,45,898.0,113.5,3.7,29.0,806.5,753.35,564.05
2017,4,3,15,0,885.0,113.0,3.6,29.0,769.0,703.74,529.5
2017,4,3,15,15,871.0,110.5,3.35,28.5,724.5,650.34,490.89
2017,4,3,15,30,857.0,108.0,3.1,28.0,680.0,595.1,449.99
2017,4,3,15,45,838.0,104.5,2.9,28.0,630.5,536.33,404.69
2017,4,3,16,0,819.0,101.0,2.7,28.0,581.0,477.84,358.42
2017,4,3,16,15,794.0,97.0,2.5,27.5,526.5,416.99,309.83
2017,4,3,16,30,769.0,93.0,2.3,27.0,472.0,357.7,261.04
2017,4,3,16,45,734.5,88.0,2.1,27.0,415.0,294.3,207.82
2017,4,3,17,0,700.0,83.0,1.9,27.0,358.0,236.17,158.44
2017,4,3,17,15,649.5,76.0,1.75,25.5,299.5,177.02,110.64
2017,4,3,17,30,599.0,69.0,1.6,24.0,241.0,123.67,70.24
2017,4,3,17,45,521.0,60.0,1.5,23.0,185.0,73.14,39.03
2017,4,3,18,0,443.0,51.0,1.4,22.0,129.0,37.76,26.79
2017,4,3,18,15,314.0,37.0,1.45,21.5,82.0,28.36,18.09
2017,4,3,18,30,185.0,23.0,1.5,21.0,35.0,17.93,4.07
2017,4,3,18,45,92.5,11.5,1.55,20.5,17.5,11.3,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,16.71,0.0
2017,4,4,6,45,155.0,35.0,2.3,15.0,58.0,91.35,60.57
2017,4,4,7,0,310.0,53.0,2.6,16.0,99.0,169.52,127.11
2017,4,4,7,15,397.5,66.0,2.55,16.5,152.5,234.37,183.57
2017,4,4,7,30,485.0,79.0,2.5,17.0,206.0,310.59,248.53
2017,4,4,7,45,481.5,94.0,2.45,17.5,245.5,350.14,282.85
2017,4,4,8,0,478.0,109.0,2.4,18.0,285.0,390.05,315.71
2017,4,4,8,15,507.5,123.5,2.65,18.5,338.0,447.6,361.58
2017,4,4,8,30,537.0,138.0,2.9,19.0,391.0,506.81,407.37
2017,4,4,8,45,558.0,150.0,3.2,20.0,440.0,558.7,445.71
2017,4,4,9,0,579.0,162.0,3.5,21.0,489.0,614.2,485.65
2017,4,4,9,15,678.0,149.0,3.65,21.5,565.5,699.84,549.02
2017,4,4,9,30,777.0,136.0,3.8,22.0,642.0,790.17,611.84
2017,4,4,9,45,795.0,138.5,4.0,23.0,687.0,830.63,636.75
2017,4,4,10,0,813.0,141.0,4.2,24.0,732.0,872.4,662.55
2017,4,4,10,15,647.0,223.0,4.35,24.5,708.5,835.2,633.78
2017,4,4,10,30,481.0,305.0,4.5,25.0,685.0,780.27,588.95
2017,4,4,10,45,667.5,227.0,4.65,25.5,776.5,884.03,665.66
2017,4,4,11,0,854.0,149.0,4.8,26.0,868.0,984.67,732.32
2017,4,4,11,15,859.0,150.5,4.85,26.5,890.0,999.57,739.72
2017,4,4,11,30,864.0,152.0,4.9,27.0,912.0,1011.04,745.49
2017,4,4,11,45,870.5,150.5,5.0,27.5,926.5,1011.24,744.3
2017,4,4,12,0,877.0,149.0,5.1,28.0,941.0,1014.2,745.14
2017,4,4,12,15,878.0,149.5,5.1,28.0,946.0,1010.28,742.27
2017,4,4,12,30,879.0,150.0,5.1,28.0,951.0,1002.85,737.24
2017,4,4,12,45,876.5,150.5,5.1,28.5,947.0,988.6,726.33
2017,4,4,13,0,874.0,151.0,5.1,29.0,943.0,971.02,713.37
2017,4,4,13,15,871.0,150.0,5.05,29.0,931.0,948.26,698.18
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,922.41,681.01
2017,4,4,13,45,863.0,147.5,4.95,29.5,898.0,894.34,661.02
2017,4,4,14,0,858.0,146.0,4.9,30.0,877.0,860.03,636.9
2017,4,4,14,15,850.5,144.0,4.75,30.0,848.5,820.7,610.09
2017,4,4,14,30,843.0,142.0,4.6,30.0,820.0,779.18,581.74
2017,4,4,14,45,827.0,142.0,4.5,30.0,782.5,731.57,549.28
2017,4,4,15,0,811.0,142.0,4.4,30.0,745.0,682.93,514.08
2017,4,4,15,15,796.0,138.5,4.15,29.5,702.0,630.79,476.38
2017,4,4,15,30,781.0,135.0,3.9,29.0,659.0,578.14,437.37
2017,4,4,15,45,600.5,180.0,3.65,29.0,565.0,483.32,364.76
2017,4,4,16,0,420.0,225.0,3.4,29.0,471.0,405.53,304.83
2017,4,4,16,15,559.5,169.0,3.05,28.5,464.5,385.83,287.97
2017,4,4,16,30,699.0,113.0,2.7,28.0,458.0,349.92,255.84
2017,4,4,16,45,670.0,104.5,2.4,27.5,403.5,290.9,206.69
2017,4,4,17,0,641.0,96.0,2.1,27.0,349.0,234.64,159.36
2017,4,4,17,15,589.5,88.0,1.95,26.0,292.0,177.93,113.63
2017,4,4,17,30,538.0,80.0,1.8,25.0,235.0,127.24,75.33
2017,4,4,17,45,463.5,68.5,1.65,24.0,180.5,78.38,44.66
2017,4,4,18,0,389.0,57.0,1.5,23.0,126.0,42.46,30.69
2017,4,4,18,15,268.0,41.0,1.55,22.5,80.5,31.32,20.51
2017,4,4,18,30,147.0,25.0,1.6,22.0,35.0,19.55,5.7
2017,4,4,18,45,73.5,12.5,1.65,21.5,17.5,12.29,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,11.3,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,24.21,0.0
2017,4,5,6,45,212.0,34.5,5.2,10.5,67.5,105.99,72.71
2017,4,5,7,0,424.0,46.0,5.4,11.0,112.0,200.3,153.56
2017,4,5,7,15,509.5,56.0,5.55,11.5,168.0,268.85,215.88
2017,4,5,7,30,595.0,66.0,5.7,12.0,224.0,346.39,285.01
2017,4,5,7,45,647.0,73.5,5.9,12.5,282.5,413.06,343.87
2017,4,5,8,0,699.0,81.0,6.1,13.0,341.0,484.01,404.45
2017,4,5,8,15,736.0,86.0,6.1,13.5,399.5,546.98,456.48
2017,4,5,8,30,773.0,91.0,6.1,14.0,458.0,609.86,506.86
2017,4,5,8,45,809.0,92.0,6.2,14.5,515.5,671.01,554.6
2017,4,5,9,0,845.0,93.0,6.3,15.0,573.0,732.93,599.85
2017,4,5,9,15,864.0,96.0,6.25,15.5,625.0,784.3,635.68
2017,4,5,9,30,883.0,99.0,6.2,16.0,677.0,829.75,666.46
2017,4,5,9,45,904.5,98.0,6.2,16.5,725.0,875.64,697.35
2017,4,5,10,0,926.0,97.0,6.2,17.0,773.0,919.76,726.53
2017,4,5,10,15,936.0,99.0,6.15,17.5,812.5,954.69,748.45
2017,4,5,10,30,946.0,101.0,6.1,18.0,852.0,986.61,768.05
2017,4,5,10,45,957.0,100.5,6.05,19.0,884.5,1013.57,782.46
2017,4,5,11,0,968.0,100.0,6.0,20.0,917.0,1037.18,794.41
2017,4,5,11,15,972.5,101.0,5.95,20.0,940.5,1052.57,803.75
2017,4,5,11,30,977.0,102.0,5.9,20.0,964.0,1064.14,810.58
2017,4,5,11,45,967.5,110.5,5.85,20.5,975.5,1065.97,809.24
2017,4,5,12,0,958.0,119.0,5.8,21.0,987.0,1063.73,805.31
2017,4,5,12,15,959.5,119.0,5.75,21.0,993.0,1059.53,801.81
2017,4,5,12,30,961.0,119.0,5.7,21.0,999.0,1051.48,795.83
2017,4,5,12,45,960.0,119.0,5.7,21.5,995.5,1037.24,784.56
2017,4,5,13,0,959.0,119.0,5.7,22.0,992.0,1019.3,770.94
2017,4,5,13,15,956.5,118.5,5.65,22.0,979.5,995.88,754.85
2017,4,5,13,30,954.0,118.0,5.6,22.0,967.0,969.02,736.48
2017,4,5,13,45,949.0,117.5,5.6,22.0,945.5,936.68,714.65
2017,4,5,14,0,944.0,117.0,5.6,22.0,924.0,901.31,690.66
2017,4,5,14,15,937.5,115.5,5.55,22.0,894.5,860.91,662.74
2017,4,5,14,30,931.0,114.0,5.5,22.0,865.0,817.96,632.88
2017,4,5,14,45,919.0,113.5,5.45,22.0,827.0,769.7,598.98
2017,4,5,15,0,907.0,113.0,5.4,22.0,789.0,719.78,562.83
2017,4,5,15,15,894.0,110.5,5.25,22.0,744.5,665.92,521.28
2017,4,5,15,30,881.0,108.0,5.1,22.0,700.0,610.03,477.35
2017,4,5,15,45,867.0,103.5,4.95,22.0,650.5,551.64,430.49
2017,4,5,16,0,853.0,99.0,4.8,22.0,601.0,492.96,382.18
2017,4,5,16,15,829.5,95.0,4.5,21.5,546.0,430.82,330.37
2017,4,5,16,30,806.0,91.0,4.2,21.0,491.0,370.03,278.29
2017,4,5,16,45,775.0,85.5,3.9,20.5,433.0,307.25,223.84
2017,4,5,17,0,744.0,80.0,3.6,20.0,375.0,247.32,171.25
2017,4,5,17,15,696.0,74.0,3.15,19.0,315.5,184.43,118.09
2017,4,5,17,30,648.0,68.0,2.7,18.0,256.0,129.38,74.65
2017,4,5,17,45,574.5,59.0,2.25,17.0,198.5,75.99,40.44
2017,4,5,18,0,501.0,50.0,1.8,16.0,141.0,36.55,26.5
2017,4,5,18,15,371.0,37.0,1.75,15.5,91.0,28.09,18.49
2017,4,5,18,30,241.0,24.0,1.7,15.0,41.0,18.96,6.36
2017,4,5,18,45,120.5,12.0,1.65,14.5,20.5,11.8,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.5,8.5,0.65,10.5,13.5,8.36,0.0
2017,4,6,6,30,201.0,17.0,0.6,11.0,27.0,66.59,0.0
2017,4,6,6,45,347.0,30.0,0.6,12.0,74.0,138.47,94.69
2017,4,6,7,0,493.0,43.0,0.6,13.0,121.0,220.95,166.15
2017,4,6,7,15,574.5,51.5,0.5,13.5,178.5,290.32,226.57
2017,4,6,7,30,656.0,60.0,0.4,14.0,236.0,368.19,291.6
2017,4,6,7,45,706.0,66.0,0.35,14.5,296.0,433.74,344.76
2017,4,6,8,0,756.0,72.0,0.3,15.0,356.0,505.16,399.71
2017,4,6,8,15,789.5,76.5,0.55,16.0,415.0,568.45,448.42
2017,4,6,8,30,823.0,81.0,0.8,17.0,474.0,633.06,496.55
2017,4,6,8,45,846.0,85.0,1.05,18.5,530.0,690.75,536.44
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,748.03,573.66
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.0,794.46,601.49
2017,4,6,9,30,903.0,95.0,1.2,21.0,688.0,843.44,630.41
2017,4,6,9,45,915.0,97.5,1.2,21.5,733.5,885.8,654.95
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,925.71,677.58
2017,4,6,10,15,936.0,102.0,1.15,22.0,818.0,959.68,696.63
2017,4,6,10,30,945.0,104.0,1.1,22.0,857.0,990.59,713.58
2017,4,6,10,45,951.5,105.5,1.05,22.5,888.0,1015.35,725.18
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,1036.61,734.57
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,1051.76,741.66
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,1063.14,746.57
2017,4,6,11,45,973.5,107.0,0.9,23.5,980.5,1069.48,748.26
2017,4,6,12,0,980.0,105.0,0.9,24.0,996.0,1071.94,747.81
2017,4,6,12,15,980.5,105.0,0.9,24.0,1001.0,1066.68,744.38
2017,4,6,12,30,981.0,105.0,0.9,24.0,1006.0,1057.51,738.84
2017,4,6,12,45,978.5,106.0,0.9,24.5,1001.5,1042.63,728.62
2017,4,6,13,0,976.0,107.0,0.9,25.0,997.0,1024.01,716.35
2017,4,6,13,15,973.0,106.5,0.95,25.0,984.5,999.8,703.19
2017,4,6,13,30,970.0,106.0,1.0,25.0,972.0,972.11,687.86
2017,4,6,13,45,963.5,106.5,1.05,25.0,949.5,939.05,669.09
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,902.99,648.25
2017,4,6,14,15,950.0,105.5,1.15,25.0,897.0,861.76,623.84
2017,4,6,14,30,943.0,104.0,1.2,25.0,867.0,817.98,597.42
2017,4,6,14,45,927.0,106.0,1.3,25.0,828.0,768.82,567.53
2017,4,6,15,0,911.0,108.0,1.4,25.0,789.0,718.29,535.49
2017,4,6,15,15,695.5,176.5,1.35,24.5,679.0,604.53,453.73
2017,4,6,15,30,480.0,245.0,1.3,24.0,569.0,508.24,383.0
2017,4,6,15,45,417.5,243.0,1.3,24.0,510.0,446.31,337.52
2017,4,6,16,0,355.0,241.0,1.3,24.0,451.0,390.94,295.87
2017,4,6,16,15,577.5,165.5,1.2,23.5,470.0,390.7,293.63
2017,4,6,16,30,800.0,90.0,1.1,23.0,489.0,367.51,269.84
2017,4,6,16,45,765.5,85.5,1.05,23.0,430.5,304.98,217.1
2017,4,6,17,0,731.0,81.0,1.0,23.0,372.0,243.28,164.75
2017,4,6,17,15,683.0,74.5,0.95,22.0,313.0,183.11,115.35
2017,4,6,17,30,635.0,68.0,0.9,21.0,254.0,128.39,73.15
2017,4,6,17,45,559.0,59.5,0.9,20.0,197.0,76.08,40.23
2017,4,6,18,0,483.0,51.0,0.9,19.0,140.0,37.31,26.83
2017,4,6,18,15,359.5,38.0,0.95,18.5,91.0,28.9,18.97
2017,4,6,18,30,236.0,25.0,1.0,18.0,42.0,19.82,7.37
2017,4,6,18,45,118.0,12.5,1.1,17.5,21.0,12.29,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,73.5,9.5,1.05,11.5,13.5,20.96,0.0
2017,4,7,6,30,147.0,19.0,1.2,12.0,27.0,57.64,0.0
2017,4,7,6,45,279.0,34.5,1.4,13.0,72.0,125.56,87.24
2017,4,7,7,0,411.0,50.0,1.6,14.0,117.0,202.57,153.79
2017,4,7,7,15,492.5,60.5,1.55,14.5,172.5,269.91,212.86
2017,4,7,7,30,574.0,71.0,1.5,15.0,228.0,345.74,277.41
2017,4,7,7,45,628.0,78.0,1.45,16.0,286.5,411.98,331.77
2017,4,7,8,0,682.0,85.0,1.4,17.0,345.0,482.68,387.11
2017,4,7,8,15,718.0,91.0,1.75,18.0,402.5,545.42,435.95
2017,4,7,8,30,754.0,97.0,2.1,19.0,460.0,609.92,484.56
2017,4,7,8,45,781.0,101.0,2.5,20.0,515.5,665.19,525.26
2017,4,7,9,0,808.0,105.0,2.9,21.0,571.0,722.68,564.89
2017,4,7,9,15,827.0,108.5,2.95,21.5,621.5,773.09,597.93
2017,4,7,9,30,846.0,112.0,3.0,22.0,672.0,822.24,629.54
2017,4,7,9,45,859.5,115.5,3.1,22.5,717.0,865.15,656.66
2017,4,7,10,0,873.0,119.0,3.2,23.0,762.0,905.85,682.02
2017,4,7,10,15,883.5,121.0,3.25,23.5,800.0,934.37,698.59
2017,4,7,10,30,894.0,123.0,3.3,24.0,838.0,965.3,716.81
2017,4,7,10,45,901.0,125.0,3.35,24.5,869.0,989.91,730.73
2017,4,7,11,0,908.0,127.0,3.4,25.0,900.0,1011.22,742.53
2017,4,7,11,15,913.0,128.5,3.4,25.0,922.5,1026.63,751.61
2017,4,7,11,30,918.0,130.0,3.4,25.0,945.0,1038.45,758.51
2017,4,7,11,45,920.0,131.0,3.45,25.0,958.5,1043.15,761.33
2017,4,7,12,0,922.0,132.0,3.5,25.0,972.0,1044.14,761.93
2017,4,7,12,15,922.5,132.0,3.5,25.0,977.0,1038.92,758.29
2017,4,7,12,30,923.0,132.0,3.5,25.0,982.0,1030.03,752.45
2017,4,7,12,45,920.5,133.0,3.5,25.5,977.5,1015.65,741.71
2017,4,7,13,0,918.0,134.0,3.5,26.0,973.0,997.78,728.86
2017,4,7,13,15,915.0,133.0,3.45,26.0,960.0,974.06,713.39
2017,4,7,13,30,912.0,132.0,3.4,26.0,947.0,947.1,695.87
2017,4,7,13,45,904.5,132.0,3.4,26.0,925.0,914.11,674.68
2017,4,7,14,0,897.0,132.0,3.4,26.0,903.0,878.4,651.63
2017,4,7,14,15,889.5,130.5,3.4,26.0,873.5,838.7,625.74
2017,4,7,14,30,882.0,129.0,3.4,26.0,844.0,796.69,598.08
2017,4,7,14,45,868.0,128.0,3.4,26.0,806.0,748.87,566.12
2017,4,7,15,0,854.0,127.0,3.4,26.0,768.0,698.8,530.9
2017,4,7,15,15,840.0,124.0,3.35,26.0,724.0,645.78,491.96
2017,4,7,15,30,826.0,121.0,3.3,26.0,680.0,592.03,451.52
2017,4,7,15,45,805.5,118.0,3.3,26.0,630.5,534.44,407.28
2017,4,7,16,0,785.0,115.0,3.3,26.0,581.0,477.37,362.14
2017,4,7,16,15,759.5,110.0,3.1,25.5,527.0,415.12,312.22
2017,4,7,16,30,734.0,105.0,2.9,25.0,473.0,356.36,263.56
2017,4,7,16,45,698.0,99.5,2.7,24.5,416.0,296.0,212.85
2017,4,7,17,0,662.0,94.0,2.5,24.0,359.0,239.17,164.53
2017,4,7,17,15,612.0,86.0,2.3,23.0,301.5,181.39,117.08
2017,4,7,17,30,562.0,78.0,2.1,22.0,244.0,129.42,76.98
2017,4,7,17,45,487.0,67.5,1.95,21.0,188.5,79.83,45.26
2017,4,7,18,0,412.0,57.0,1.8,20.0,133.0,42.76,31.42
2017,4,7,18,15,295.5,41.5,2.0,19.5,86.0,31.54,21.14
2017,4,7,18,30,179.0,26.0,2.2,19.0,39.0,20.23,8.09
2017,4,7,18,45,89.5,13.0,2.45,18.5,19.5,12.78,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,10.0,2.15,13.5,12.0,16.09,0.0
2017,4,8,6,30,78.0,20.0,2.4,14.0,24.0,41.75,4.08
2017,4,8,6,45,188.5,39.5,2.7,15.0,66.5,106.51,74.79
2017,4,8,7,0,299.0,59.0,3.0,16.0,109.0,175.55,133.76
2017,4,8,7,15,379.0,73.0,3.4,17.0,161.5,239.02,188.72
2017,4,8,7,30,459.0,87.0,3.8,18.0,214.0,311.23,250.07
2017,4,8,7,45,518.0,96.0,4.2,19.0,270.5,377.77,305.53
2017,4,8,8,0,577.0,105.0,4.6,20.0,327.0,448.01,362.55
2017,4,8,8,15,616.5,113.0,4.85,20.5,383.0,510.02,412.01
2017,4,8,8,30,656.0,121.0,5.1,21.0,439.0,574.3,461.96
2017,4,8,8,45,683.0,127.5,5.35,22.0,492.5,630.07,503.23
2017,4,8,9,0,710.0,134.0,5.6,23.0,546.0,686.16,543.71
2017,4,8,9,15,435.0,223.5,5.55,23.0,482.5,592.7,466.45
2017,4,8,9,30,160.0,313.0,5.5,23.0,419.0,464.05,361.13
2017,4,8,9,45,242.0,323.5,5.5,23.5,496.5,548.91,425.93
2017,4,8,10,0,324.0,334.0,5.5,24.0,574.0,646.81,498.01
2017,4,8,10,15,247.0,366.0,5.45,24.5,554.5,618.6,472.55
2017,4,8,10,30,170.0,398.0,5.4,25.0,535.0,576.77,437.77
2017,4,8,10,45,97.5,364.0,5.4,25.5,443.5,464.62,352.49
2017,4,8,11,0,25.0,330.0,5.4,26.0,352.0,350.91,264.76
2017,4,8,11,15,83.5,391.5,5.35,26.0,466.0,479.91,362.0
2017,4,8,11,30,142.0,453.0,5.3,26.0,580.0,609.07,456.01
2017,4,8,11,45,100.5,440.0,5.3,26.5,530.5,545.3,407.37
2017,4,8,12,0,59.0,427.0,5.3,27.0,481.0,489.31,364.69
2017,4,8,12,15,121.0,451.5,5.3,27.0,563.0,579.99,432.05
2017,4,8,12,30,183.0,476.0,5.3,27.0,645.0,661.54,491.31
2017,4,8,12,45,526.0,315.0,5.3,27.5,797.5,831.1,620.43
2017,4,8,13,0,869.0,154.0,5.3,28.0,950.0,972.46,719.24
2017,4,8,13,15,467.0,288.5,5.25,28.0,716.0,725.14,543.3
2017,4,8,13,30,65.0,423.0,5.2,28.0,482.0,475.16,352.7
2017,4,8,13,45,114.0,429.5,5.2,28.0,529.5,523.18,389.89
2017,4,8,14,0,163.0,436.0,5.2,28.0,577.0,563.93,420.61
2017,4,8,14,15,500.5,290.0,5.15,28.0,701.0,686.61,518.15
2017,4,8,14,30,838.0,144.0,5.1,28.0,825.0,779.56,589.67
2017,4,8,14,45,575.5,244.0,5.1,28.0,702.5,651.0,493.41
2017,4,8,15,0,313.0,344.0,5.1,28.0,580.0,540.64,408.2
2017,4,8,15,15,549.0,238.5,5.1,27.5,622.5,571.87,436.53
2017,4,8,15,30,785.0,133.0,5.1,27.0,665.0,580.42,445.76
2017,4,8,15,45,549.5,193.0,5.1,27.0,552.5,469.44,359.5
2017,4,8,16,0,314.0,253.0,5.1,27.0,440.0,382.83,291.99
2017,4,8,16,15,501.0,184.0,5.05,26.5,450.5,376.51,285.79
2017,4,8,16,30,688.0,115.0,5.0,26.0,461.0,349.63,260.11
2017,4,8,16,45,651.0,108.5,4.95,26.0,405.5,290.69,210.05
2017,4,8,17,0,614.0,102.0,4.9,26.0,350.0,235.48,162.9
2017,4,8,17,15,562.5,93.5,4.75,25.0,293.5,179.87,117.46
2017,4,8,17,30,511.0,85.0,4.6,24.0,237.0,130.32,79.43
2017,4,8,17,45,435.5,73.5,4.45,23.5,183.5,82.39,48.39
2017,4,8,18,0,360.0,62.0,4.3,23.0,130.0,46.12,33.89
2017,4,8,18,15,248.0,45.5,4.35,22.5,84.5,34.73,23.53
2017,4,8,18,30,136.0,29.0,4.4,22.0,39.0,22.68,10.06
2017,4,8,18,45,68.0,14.5,4.5,21.5,19.5,14.25,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,11.5,3.1,16.5,14.5,18.15,0.0
2017,4,9,6,30,84.0,23.0,3.3,17.0,29.0,47.29,11.55
2017,4,9,6,45,196.5,42.5,3.55,17.5,72.0,112.59,79.22
2017,4,9,7,0,309.0,62.0,3.8,18.0,115.0,183.0,139.02
2017,4,9,7,15,154.5,70.0,4.2,18.5,96.5,142.13,111.24
2017,4,9,7,30,0.0,78.0,4.6,19.0,78.0,76.85,58.69
2017,4,9,7,45,0.0,85.0,5.1,20.0,85.0,83.25,63.8
2017,4,9,8,0,0.0,92.0,5.6,21.0,92.0,89.84,68.81
2017,4,9,8,15,0.0,115.0,5.7,21.5,115.0,112.9,87.26
2017,4,9,8,30,0.0,138.0,5.8,22.0,138.0,135.97,105.4
2017,4,9,8,45,1.5,157.0,5.95,22.5,158.0,155.95,120.85
2017,4,9,9,0,3.0,176.0,6.1,23.0,178.0,176.05,136.21
2017,4,9,9,15,51.0,242.5,6.05,23.5,276.5,289.43,225.88
2017,4,9,9,30,99.0,309.0,6.0,24.0,375.0,401.54,311.91
2017,4,9,9,45,72.0,313.0,6.0,24.5,363.0,384.39,296.44
2017,4,9,10,0,45.0,317.0,6.0,25.0,351.0,365.53,279.99
2017,4,9,10,15,42.5,330.0,5.95,25.5,363.5,377.03,287.4
2017,4,9,10,30,40.0,343.0,5.9,26.0,376.0,388.24,294.5
2017,4,9,10,45,31.5,333.0,5.9,26.5,359.5,369.17,278.96
2017,4,9,11,0,23.0,323.0,5.9,27.0,343.0,341.81,257.41
2017,4,9,11,15,16.0,264.5,5.85,27.5,279.0,275.71,207.08
2017,4,9,11,30,9.0,206.0,5.8,28.0,215.0,210.37,157.07
2017,4,9,11,45,20.0,290.5,5.75,28.5,309.0,305.21,228.22
2017,4,9,12,0,31.0,375.0,5.7,29.0,403.0,407.99,303.21
2017,4,9,12,15,28.5,368.5,5.65,29.0,395.0,397.49,295.08
2017,4,9,12,30,26.0,362.0,5.6,29.0,387.0,386.96,287.24
2017,4,9,12,45,20.0,318.0,5.6,29.0,337.0,330.36,245.64
2017,4,9,13,0,14.0,274.0,5.6,29.0,287.0,280.53,208.72
2017,4,9,13,15,87.5,367.0,5.55,29.0,446.0,443.11,331.03
2017,4,9,13,30,161.0,460.0,5.5,29.0,605.0,600.97,445.45
2017,4,9,13,45,93.0,396.5,5.45,29.5,480.0,469.41,348.59
2017,4,9,14,0,25.0,333.0,5.4,30.0,355.0,346.08,256.67
2017,4,9,14,15,190.5,351.5,5.4,30.0,508.0,495.64,371.26
2017,4,9,14,30,356.0,370.0,5.4,30.0,661.0,630.53,470.95
2017,4,9,14,45,287.5,367.0,5.4,30.0,595.0,560.87,419.45
2017,4,9,15,0,219.0,364.0,5.4,30.0,529.0,496.0,371.61
2017,4,9,15,15,121.5,310.5,5.4,29.5,401.0,372.27,280.48
2017,4,9,15,30,24.0,257.0,5.4,29.0,273.0,259.79,195.7
2017,4,9,15,45,85.5,265.5,5.4,29.0,317.5,296.01,224.35
2017,4,9,16,0,147.0,274.0,5.4,29.0,362.0,324.56,246.13
2017,4,9,16,15,391.5,202.5,5.3,28.5,407.0,348.12,263.05
2017,4,9,16,30,636.0,131.0,5.2,28.0,452.0,346.26,256.43
2017,4,9,16,45,582.5,128.0,5.15,27.5,395.5,288.65,208.93
2017,4,9,17,0,529.0,125.0,5.1,27.0,339.0,236.06,165.54
2017,4,9,17,15,475.5,113.5,4.95,26.5,284.0,182.16,122.09
2017,4,9,17,30,422.0,102.0,4.8,26.0,229.0,134.47,85.81
2017,4,9,17,45,342.0,88.0,4.7,25.5,176.0,89.47,56.51
2017,4,9,18,0,262.0,74.0,4.6,25.0,123.0,58.57,44.15
2017,4,9,18,15,169.5,52.0,4.6,24.5,79.5,42.06,29.44
2017,4,9,18,30,77.0,30.0,4.6,24.0,36.0,24.89,11.92
2017,4,9,18,45,38.5,15.0,4.6,23.5,18.0,14.74,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,13.38,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,31.97,9.47
2017,4,10,6,45,115.0,47.5,3.15,20.5,66.0,91.86,64.51
2017,4,10,7,0,199.0,73.0,3.3,21.0,108.0,154.93,117.05
2017,4,10,7,15,99.5,49.5,3.4,21.5,67.0,96.47,73.29
2017,4,10,7,30,0.0,26.0,3.5,22.0,26.0,25.09,15.23
2017,4,10,7,45,0.0,42.0,3.6,22.5,42.0,40.56,28.02
2017,4,10,8,0,0.0,58.0,3.7,23.0,58.0,56.05,40.6
2017,4,10,8,15,0.0,79.5,3.8,23.5,79.5,76.88,57.32
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,98.23,74.18
2017,4,10,8,45,0.0,97.5,4.05,24.5,97.5,94.56,70.8
2017,4,10,9,0,0.0,94.0,4.2,25.0,94.0,91.02,67.58
2017,4,10,9,15,4.0,150.5,4.15,25.5,153.5,150.51,114.26
2017,4,10,9,30,8.0,207.0,4.1,26.0,213.0,210.98,160.57
2017,4,10,9,45,4.0,134.0,4.1,26.5,137.0,133.97,100.18
2017,4,10,10,0,0.0,61.0,4.1,27.0,61.0,59.04,41.12
2017,4,10,10,15,0.0,42.5,3.95,27.0,42.5,41.13,26.95
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,23.23,12.76
2017,4,10,10,45,5.0,124.5,3.7,27.0,129.0,125.84,93.16
2017,4,10,11,0,10.0,225.0,3.6,27.0,234.0,230.4,172.8
2017,4,10,11,15,17.5,284.5,3.45,27.0,300.5,297.25,222.52
2017,4,10,11,30,25.0,344.0,3.3,27.0,367.0,372.15,277.19
2017,4,10,11,45,19.0,303.5,3.2,27.5,321.0,317.22,235.88
2017,4,10,12,0,13.0,263.0,3.1,28.0,275.0,270.54,200.85
2017,4,10,12,15,14.0,277.5,3.0,28.0,291.0,285.56,211.94
2017,4,10,12,30,15.0,292.0,2.9,28.0,307.0,300.43,222.74
2017,4,10,12,45,15.5,295.5,2.8,28.0,310.5,303.77,225.09
2017,4,10,13,0,16.0,299.0,2.7,28.0,314.0,307.01,227.42
2017,4,10,13,15,121.0,378.0,2.65,27.5,487.5,489.11,362.83
2017,4,10,13,30,226.0,457.0,2.6,27.0,661.0,655.93,481.17
2017,4,10,13,45,330.0,409.5,2.6,27.0,699.5,692.8,508.87
2017,4,10,14,0,434.0,362.0,2.6,27.0,738.0,721.54,531.47
2017,4,10,14,15,277.5,382.5,2.6,27.0,620.0,596.54,441.53
2017,4,10,14,30,121.0,403.0,2.6,27.0,502.0,482.58,357.95
2017,4,10,14,45,257.0,363.5,2.65,27.0,561.5,535.64,400.24
2017,4,10,15,0,393.0,324.0,2.7,27.0,621.0,575.72,431.36
2017,4,10,15,15,286.5,323.5,2.75,26.5,533.5,487.34,367.03
2017,4,10,15,30,180.0,323.0,2.8,26.0,446.0,409.01,309.48
2017,4,10,15,45,257.5,286.5,2.85,26.0,448.5,403.41,306.5
2017,4,10,16,0,335.0,250.0,2.9,26.0,451.0,390.21,296.42
2017,4,10,16,15,375.0,216.5,2.85,25.5,422.0,355.49,269.38
2017,4,10,16,30,415.0,183.0,2.8,25.0,393.0,314.28,236.0
2017,4,10,16,45,377.5,170.0,2.8,25.0,344.5,266.73,197.44
2017,4,10,17,0,340.0,157.0,2.8,25.0,296.0,221.33,160.61
2017,4,10,17,15,303.0,138.0,2.8,24.5,247.5,175.07,123.9
2017,4,10,17,30,266.0,119.0,2.8,24.0,199.0,133.19,91.82
2017,4,10,17,45,210.5,98.0,2.85,24.0,153.0,93.11,63.83
2017,4,10,18,0,155.0,77.0,2.9,24.0,107.0,60.68,46.14
2017,4,10,18,15,94.5,52.5,3.05,23.5,69.0,44.5,31.66
2017,4,10,18,30,34.0,28.0,3.2,23.0,31.0,24.67,12.24
2017,4,10,18,45,17.0,14.0,3.4,23.0,15.5,13.76,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,10.0,2.2,20.0,10.0,9.83,0.0
2017,4,11,6,30,0.0,20.0,2.3,20.0,20.0,19.43,5.42
2017,4,11,6,45,33.0,45.0,2.4,20.5,51.0,57.88,39.91
2017,4,11,7,0,66.0,70.0,2.5,21.0,82.0,101.65,76.46
2017,4,11,7,15,113.5,91.0,2.5,21.0,120.0,146.2,113.83
2017,4,11,7,30,161.0,112.0,2.5,21.0,158.0,195.97,155.36
2017,4,11,7,45,80.5,62.5,2.55,21.0,85.5,106.81,83.56
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,12.54,4.81
2017,4,11,8,15,0.0,10.5,2.65,21.0,10.5,10.13,2.78
2017,4,11,8,30,0.0,8.0,2.7,21.0,8.0,7.72,0.75
2017,4,11,8,45,0.0,10.5,2.8,21.5,10.5,10.14,2.71
2017,4,11,9,0,0.0,13.0,2.9,22.0,13.0,12.56,4.65
2017,4,11,9,15,0.0,15.5,2.95,22.0,15.5,14.98,6.6
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,17.4,8.53
2017,4,11,9,45,0.0,20.5,3.15,22.5,20.5,19.82,10.44
2017,4,11,10,0,0.0,23.0,3.3,23.0,23.0,22.25,12.32
2017,4,11,10,15,0.0,26.0,3.4,23.0,26.0,25.16,14.63
2017,4,11,10,30,0.0,29.0,3.5,23.0,29.0,28.07,16.93
2017,4,11,10,45,0.0,37.0,3.6,23.5,37.0,35.83,23.05
2017,4,11,11,0,0.0,45.0,3.7,24.0,45.0,43.59,29.13
2017,4,11,11,15,0.0,48.0,3.6,24.0,48.0,46.51,31.4
2017,4,11,11,30,0.0,51.0,3.5,24.0,51.0,49.43,33.68
2017,4,11,11,45,0.0,46.5,3.4,24.0,46.5,45.07,30.2
2017,4,11,12,0,0.0,42.0,3.3,24.0,42.0,40.71,26.74
2017,4,11,12,15,0.0,55.0,2.95,24.0,55.0,53.33,36.71
2017,4,11,12,30,0.0,68.0,2.6,24.0,68.0,65.95,46.65
2017,4,11,12,45,0.0,81.0,2.3,24.5,81.0,78.59,56.45
2017,4,11,13,0,0.0,94.0,2.0,25.0,94.0,91.22,66.17
2017,4,11,13,15,0.0,115.5,1.9,25.0,115.5,112.11,82.39
2017,4,11,13,30,0.0,137.0,1.8,25.0,137.0,132.97,98.51
2017,4,11,13,45,0.0,127.5,1.75,25.0,127.5,123.66,91.37
2017,4,11,14,0,0.0,118.0,1.7,25.0,118.0,114.39,84.3
2017,4,11,14,15,0.0,98.5,1.8,24.5,98.5,95.45,69.86
2017,4,11,14,30,0.0,79.0,1.9,24.0,79.0,76.53,55.27
2017,4,11,14,45,0.0,113.0,2.05,24.0,113.0,109.41,81.26
2017,4,11,15,0,0.0,147.0,2.2,24.0,147.0,142.08,106.94
2017,4,11,15,15,29.5,223.5,2.25,23.5,243.5,232.99,178.29
2017,4,11,15,30,59.0,300.0,2.3,23.0,340.0,318.72,244.23
2017,4,11,15,45,69.5,282.5,2.4,23.0,326.5,303.13,232.72
2017,4,11,16,0,80.0,265.0,2.5,23.0,313.0,286.34,220.39
2017,4,11,16,15,58.5,233.0,2.55,22.5,266.5,242.06,187.0
2017,4,11,16,30,37.0,201.0,2.6,22.0,220.0,200.47,155.37
2017,4,11,16,45,30.0,179.0,2.65,22.0,193.5,174.74,135.46
2017,4,11,17,0,23.0,157.0,2.7,22.0,167.0,152.54,118.18
2017,4,11,17,15,16.5,133.0,2.55,21.5,139.5,127.06,98.25
2017,4,11,17,30,10.0,109.0,2.4,21.0,112.0,102.54,78.84
2017,4,11,17,45,5.0,85.0,2.3,21.0,86.5,79.15,59.79
2017,4,11,18,0,0.0,61.0,2.2,21.0,61.0,56.75,43.39
2017,4,11,18,15,0.0,39.0,2.0,20.5,39.0,37.03,25.83
2017,4,11,18,30,0.0,17.0,1.8,20.0,17.0,16.4,6.63
2017,4,11,18,45,0.0,8.5,1.6,20.0,8.5,8.36,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,7.0,2.6,16.0,7.0,6.88,0.0
2017,4,12,6,30,0.0,14.0,2.7,16.0,14.0,13.51,2.94
2017,4,12,6,45,0.0,32.5,2.8,16.5,32.5,31.58,20.19
2017,4,12,7,0,0.0,51.0,2.9,17.0,51.0,50.26,36.36
2017,4,12,7,15,0.0,73.0,2.9,17.5,73.0,72.55,55.33
2017,4,12,7,30,0.0,95.0,2.9,18.0,95.0,94.7,73.81
2017,4,12,7,45,4.5,117.0,2.95,18.5,118.5,119.06,93.75
2017,4,12,8,0,9.0,139.0,3.0,19.0,142.0,143.83,113.64
2017,4,12,8,15,87.0,178.5,3.0,19.0,221.0,238.85,191.45
2017,4,12,8,30,165.0,218.0,3.0,19.0,300.0,343.4,274.79
2017,4,12,8,45,109.0,234.0,3.0,19.5,291.0,327.23,259.36
2017,4,12,9,0,53.0,250.0,3.0,20.0,282.0,298.39,234.25
2017,4,12,9,15,65.0,278.0,2.95,20.5,320.0,338.85,264.62
2017,4,12,9,30,77.0,306.0,2.9,21.0,358.0,379.93,294.68
2017,4,12,9,45,87.0,331.0,2.9,21.5,393.5,416.51,320.89
2017,4,12,10,0,97.0,356.0,2.9,22.0,429.0,453.34,346.9
2017,4,12,10,15,147.0,379.5,2.9,22.0,496.5,533.79,406.32
2017,4,12,10,30,197.0,403.0,2.9,22.0,564.0,607.38,459.47
2017,4,12,10,45,237.5,412.5,2.95,22.5,613.0,658.04,494.71
2017,4,12,11,0,278.0,422.0,3.0,23.0,662.0,717.33,535.36
2017,4,12,11,15,283.0,432.0,3.05,23.5,682.5,733.66,544.91
2017,4,12,11,30,288.0,442.0,3.1,24.0,703.0,748.72,553.86
2017,4,12,11,45,546.0,320.0,3.15,24.5,822.5,882.29,652.13
2017,4,12,12,0,804.0,198.0,3.2,25.0,942.0,1005.84,735.56
2017,4,12,12,15,805.0,198.5,3.2,25.0,946.5,1001.3,731.3
2017,4,12,12,30,806.0,199.0,3.2,25.0,951.0,993.48,726.15
2017,4,12,12,45,812.0,193.5,3.2,25.0,948.5,981.24,718.25
2017,4,12,13,0,818.0,188.0,3.2,25.0,946.0,965.69,708.31
2017,4,12,13,15,814.5,187.0,3.2,25.0,933.0,942.56,693.46
2017,4,12,13,30,811.0,186.0,3.2,25.0,920.0,916.6,676.8
2017,4,12,13,45,811.5,179.5,3.25,25.5,900.0,885.99,656.07
2017,4,12,14,0,812.0,173.0,3.3,26.0,880.0,852.6,633.45
2017,4,12,14,15,803.5,171.0,3.3,26.0,851.0,813.72,607.96
2017,4,12,14,30,795.0,169.0,3.3,26.0,822.0,772.92,580.99
2017,4,12,14,45,563.5,255.5,3.35,26.0,708.5,654.18,493.52
2017,4,12,15,0,332.0,342.0,3.4,26.0,595.0,551.61,415.82
2017,4,12,15,15,258.0,333.0,3.35,25.5,523.0,478.29,362.65
2017,4,12,15,30,184.0,324.0,3.3,25.0,451.0,412.21,313.84
2017,4,12,15,45,391.5,246.5,3.3,25.0,490.5,437.43,334.84
2017,4,12,16,0,599.0,169.0,3.3,25.0,530.0,440.38,336.23
2017,4,12,16,15,388.5,196.0,3.15,24.5,422.0,341.42,260.01
2017,4,12,16,30,178.0,223.0,3.0,24.0,314.0,268.52,205.06
2017,4,12,16,45,166.0,199.5,2.9,24.0,277.0,231.21,175.55
2017,4,12,17,0,154.0,176.0,2.8,24.0,240.0,195.3,146.82
2017,4,12,17,15,141.5,150.5,2.55,23.5,202.0,159.14,118.11
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,124.7,91.05
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,91.77,66.42
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,62.39,48.03
2017,4,12,18,15,47.0,51.5,1.85,21.5,60.0,45.84,33.19
2017,4,12,18,30,13.0,28.0,1.9,21.0,29.0,25.9,13.97
2017,4,12,18,45,6.5,14.0,2.0,21.0,14.5,13.76,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.5,12.5,2.1,18.5,12.5,12.37,0.0
2017,4,13,6,30,1.0,25.0,2.4,19.0,25.0,25.21,11.22
2017,4,13,6,45,36.5,47.0,2.75,19.5,54.0,60.82,42.69
2017,4,13,7,0,72.0,69.0,3.1,20.0,83.0,102.12,77.33
2017,4,13,7,15,94.5,92.5,3.15,20.5,117.0,140.25,109.6
2017,4,13,7,30,117.0,116.0,3.2,21.0,151.0,180.62,143.2
2017,4,13,7,45,58.5,61.0,3.3,21.5,78.5,94.15,72.89
2017,4,13,8,0,0.0,6.0,3.4,22.0,6.0,5.79,0.0
2017,4,13,8,15,0.0,6.5,3.45,22.5,6.5,6.27,0.0
2017,4,13,8,30,0.0,7.0,3.5,23.0,7.0,6.76,0.0
2017,4,13,8,45,272.0,95.5,3.6,23.5,258.0,304.78,245.14
2017,4,13,9,0,544.0,184.0,3.7,24.0,509.0,618.83,483.84
2017,4,13,9,15,546.5,202.0,3.7,24.0,552.0,661.23,511.99
2017,4,13,9,30,549.0,220.0,3.7,24.0,595.0,701.93,539.87
2017,4,13,9,45,431.0,282.0,3.75,24.5,588.0,683.96,521.31
2017,4,13,10,0,313.0,344.0,3.8,25.0,581.0,649.38,491.24
2017,4,13,10,15,573.0,242.5,3.85,25.0,702.0,796.63,602.55
2017,4,13,10,30,833.0,141.0,3.9,25.0,823.0,941.01,701.85
2017,4,13,10,45,615.0,260.5,3.95,25.5,774.0,876.57,653.55
2017,4,13,11,0,397.0,380.0,4.0,26.0,725.0,788.36,584.58
