Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,11,15,319.0,417.5,4.0,26.0,699.0,753.76,557.99
2017,4,13,11,30,241.0,455.0,4.0,26.0,673.0,708.34,523.58
2017,4,13,11,45,223.0,465.0,4.05,26.5,669.0,699.48,515.79
2017,4,13,12,0,205.0,475.0,4.1,27.0,665.0,689.48,507.1
2017,4,13,12,15,210.5,477.0,4.1,27.0,673.0,693.4,509.84
2017,4,13,12,30,216.0,479.0,4.1,27.0,681.0,696.25,511.83
2017,4,13,12,45,328.0,437.5,4.15,27.0,743.0,761.18,560.51
2017,4,13,13,0,440.0,396.0,4.2,27.0,805.0,819.94,603.96
2017,4,13,13,15,432.0,392.5,4.2,27.0,789.5,796.45,587.56
2017,4,13,13,30,424.0,389.0,4.2,27.0,774.0,771.7,570.74
2017,4,13,13,45,439.5,373.0,4.25,27.0,763.5,754.19,559.78
2017,4,13,14,0,455.0,357.0,4.3,27.0,753.0,734.38,547.07
2017,4,13,14,15,483.0,334.0,4.3,26.5,742.0,715.52,536.15
2017,4,13,14,30,511.0,311.0,4.3,26.0,731.0,693.31,522.59
2017,4,13,14,45,466.0,311.5,4.3,26.0,682.0,637.27,482.0
2017,4,13,15,0,421.0,312.0,4.3,26.0,633.0,583.72,442.84
2017,4,13,15,15,437.0,286.5,4.2,25.5,603.0,547.3,417.45
2017,4,13,15,30,453.0,261.0,4.1,25.0,573.0,508.54,389.53
2017,4,13,15,45,368.5,262.0,4.0,25.0,504.0,439.64,336.74
2017,4,13,16,0,284.0,263.0,3.9,25.0,435.0,378.12,289.34
2017,4,13,16,15,204.5,243.5,3.7,24.5,362.0,310.64,237.92
2017,4,13,16,30,125.0,224.0,3.5,24.0,289.0,250.34,192.01
2017,4,13,16,45,110.5,202.0,3.3,24.0,254.0,216.64,165.59
2017,4,13,17,0,96.0,180.0,3.1,24.0,219.0,187.08,142.29
2017,4,13,17,15,83.5,153.5,2.95,23.5,184.0,153.69,116.16
2017,4,13,17,30,71.0,127.0,2.8,23.0,149.0,122.06,91.43
2017,4,13,17,45,56.5,101.0,2.7,22.5,116.5,92.57,68.69
2017,4,13,18,0,42.0,75.0,2.6,22.0,84.0,65.39,50.63
2017,4,13,18,15,21.0,50.5,2.6,21.5,55.0,45.2,32.68
2017,4,13,18,30,0.0,26.0,2.6,21.0,26.0,24.79,13.39
2017,4,13,18,45,0.0,13.0,2.6,21.0,13.0,12.78,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,25.73,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,68.03,38.66
2017,4,14,6,45,228.5,48.5,2.2,18.0,85.0,130.39,94.42
2017,4,14,7,0,332.0,67.0,2.5,19.0,130.0,199.96,152.96
2017,4,14,7,15,406.5,80.0,2.65,19.5,183.5,263.2,207.12
2017,4,14,7,30,481.0,93.0,2.8,20.0,237.0,334.39,266.69
2017,4,14,7,45,240.5,109.0,2.95,20.5,181.0,246.61,197.89
2017,4,14,8,0,0.0,125.0,3.1,21.0,125.0,123.73,96.09
2017,4,14,8,15,10.0,155.5,3.15,21.5,160.5,160.86,125.85
2017,4,14,8,30,20.0,186.0,3.2,22.0,196.0,198.91,155.6
2017,4,14,8,45,60.0,227.5,3.3,22.5,262.5,277.99,217.65
2017,4,14,9,0,100.0,269.0,3.4,23.0,329.0,354.47,276.13
2017,4,14,9,15,433.0,206.0,3.35,23.0,498.0,576.42,450.39
2017,4,14,9,30,766.0,143.0,3.3,23.0,667.0,803.1,615.84
2017,4,14,9,45,533.5,246.0,3.3,23.5,622.5,734.58,559.82
2017,4,14,10,0,301.0,349.0,3.3,24.0,578.0,644.32,487.23
2017,4,14,10,15,263.5,376.0,3.25,24.5,583.5,645.24,485.07
2017,4,14,10,30,226.0,403.0,3.2,25.0,589.0,634.62,474.42
2017,4,14,10,45,534.5,279.0,3.2,25.5,739.0,817.49,609.73
2017,4,14,11,0,843.0,155.0,3.2,26.0,889.0,991.74,726.06
2017,4,14,11,15,848.5,156.5,3.15,26.0,911.0,1006.33,732.91
2017,4,14,11,30,854.0,158.0,3.1,26.0,933.0,1017.55,739.03
2017,4,14,11,45,630.0,283.5,3.05,26.5,860.0,929.77,678.0
2017,4,14,12,0,406.0,409.0,3.0,27.0,787.0,826.67,600.92
2017,4,14,12,15,619.0,295.0,2.95,27.0,874.0,921.46,671.08
2017,4,14,12,30,832.0,181.0,2.9,27.0,961.0,1001.76,723.93
2017,4,14,12,45,829.0,181.5,2.9,27.0,956.0,986.53,713.44
2017,4,14,13,0,826.0,182.0,2.9,27.0,951.0,968.18,701.88
2017,4,14,13,15,822.5,181.5,2.85,27.0,938.0,945.35,687.09
2017,4,14,13,30,819.0,181.0,2.8,27.0,925.0,919.65,670.5
2017,4,14,13,45,811.0,180.5,2.8,27.5,903.5,887.31,648.65
2017,4,14,14,0,803.0,180.0,2.8,28.0,882.0,852.65,625.3
2017,4,14,14,15,794.0,177.5,2.8,28.0,852.5,813.13,599.85
2017,4,14,14,30,785.0,175.0,2.8,28.0,823.0,771.78,572.97
2017,4,14,14,45,774.5,171.0,2.8,28.0,786.5,726.31,541.87
2017,4,14,15,0,764.0,167.0,2.8,28.0,750.0,678.84,508.58
2017,4,14,15,15,748.0,163.0,2.75,27.5,707.5,627.22,472.29
2017,4,14,15,30,732.0,159.0,2.7,27.0,665.0,575.36,434.82
2017,4,14,15,45,709.0,155.0,2.7,27.0,616.0,519.83,392.89
2017,4,14,16,0,686.0,151.0,2.7,27.0,567.0,465.34,350.61
2017,4,14,16,15,658.5,144.5,2.55,26.5,515.0,407.97,305.47
2017,4,14,16,30,631.0,138.0,2.4,26.0,463.0,352.77,260.81
2017,4,14,16,45,589.0,131.5,2.25,26.0,407.5,295.61,213.65
2017,4,14,17,0,547.0,125.0,2.1,26.0,352.0,242.29,169.39
2017,4,14,17,15,497.0,114.0,2.0,25.0,296.5,188.34,126.28
2017,4,14,17,30,447.0,103.0,1.9,24.0,241.0,140.14,89.59
2017,4,14,17,45,378.5,88.0,1.8,23.5,188.0,93.31,58.29
2017,4,14,18,0,310.0,73.0,1.7,23.0,135.0,54.78,41.39
2017,4,14,18,15,216.5,53.5,1.95,22.5,90.0,40.85,28.93
2017,4,14,18,30,123.0,34.0,2.2,22.0,45.0,28.07,16.09
2017,4,14,18,45,61.5,17.0,2.45,22.0,22.5,16.71,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.0,16.0,2.3,18.5,20.5,25.18,0.0
2017,4,15,6,30,106.0,32.0,2.5,19.0,41.0,66.75,39.5
2017,4,15,6,45,206.0,51.5,2.7,19.5,86.0,127.6,92.55
2017,4,15,7,0,306.0,71.0,2.9,20.0,131.0,195.97,149.95
2017,4,15,7,15,156.0,88.0,3.0,20.5,119.0,164.91,129.31
2017,4,15,7,30,6.0,105.0,3.1,21.0,107.0,107.87,83.67
2017,4,15,7,45,287.5,110.0,3.25,21.5,227.5,272.56,218.95
2017,4,15,8,0,569.0,115.0,3.4,22.0,348.0,463.26,370.36
2017,4,15,8,15,455.0,157.5,3.45,22.5,361.0,464.34,368.83
2017,4,15,8,30,341.0,200.0,3.5,23.0,374.0,448.49,354.05
2017,4,15,8,45,282.5,235.5,3.55,23.5,390.0,460.09,360.29
2017,4,15,9,0,224.0,271.0,3.6,24.0,406.0,457.86,355.67
2017,4,15,9,15,254.0,290.5,3.65,24.0,456.0,518.25,400.28
2017,4,15,9,30,284.0,310.0,3.7,24.0,506.0,572.27,439.39
2017,4,15,9,45,228.5,340.0,3.75,24.5,504.0,556.46,424.34
2017,4,15,10,0,173.0,370.0,3.8,25.0,502.0,544.48,412.22
2017,4,15,10,15,228.0,382.0,3.8,25.5,564.5,610.69,459.79
2017,4,15,10,30,283.0,394.0,3.8,26.0,627.0,687.09,513.0
2017,4,15,10,45,180.5,406.0,3.8,26.5,556.5,596.74,444.43
2017,4,15,11,0,78.0,418.0,3.8,27.0,486.0,502.41,372.82
2017,4,15,11,15,245.0,406.5,3.8,27.0,628.0,669.74,496.72
2017,4,15,11,30,412.0,395.0,3.8,27.0,770.0,828.52,608.9
2017,4,15,11,45,626.0,281.0,3.8,27.5,860.0,923.69,677.45
2017,4,15,12,0,840.0,167.0,3.8,28.0,950.0,1011.68,734.29
2017,4,15,12,15,544.0,321.5,3.8,28.0,829.5,874.33,638.87
2017,4,15,12,30,248.0,476.0,3.8,28.0,709.0,724.2,527.91
2017,4,15,12,45,301.0,457.5,3.8,28.0,739.0,755.38,551.72
2017,4,15,13,0,354.0,439.0,3.8,28.0,769.0,778.36,568.89
2017,4,15,13,15,405.5,410.0,3.8,28.0,783.5,786.34,576.06
2017,4,15,13,30,457.0,381.0,3.8,28.0,798.0,793.54,582.68
2017,4,15,13,45,427.5,382.0,3.85,28.0,765.0,752.47,554.32
2017,4,15,14,0,398.0,383.0,3.9,28.0,732.0,710.18,525.16
2017,4,15,14,15,489.0,336.0,3.9,27.5,750.5,722.34,537.64
2017,4,15,14,30,580.0,289.0,3.9,27.0,769.0,725.13,543.02
2017,4,15,14,45,677.0,222.5,3.9,27.0,759.0,705.37,531.75
2017,4,15,15,0,774.0,156.0,3.9,27.0,749.0,676.14,513.16
2017,4,15,15,15,518.0,236.5,3.9,27.0,624.0,551.78,419.01
2017,4,15,15,30,262.0,317.0,3.9,27.0,499.0,450.14,340.73
2017,4,15,15,45,211.0,298.0,3.9,27.0,437.5,390.64,296.42
2017,4,15,16,0,160.0,279.0,3.9,27.0,376.0,335.26,254.7
2017,4,15,16,15,237.5,243.5,3.85,26.5,373.0,324.65,246.71
2017,4,15,16,30,315.0,208.0,3.8,26.0,370.0,303.14,228.72
2017,4,15,16,45,447.5,156.5,3.75,25.5,358.5,274.93,202.52
2017,4,15,17,0,580.0,105.0,3.7,25.0,347.0,232.84,162.54
2017,4,15,17,15,513.5,102.0,3.65,24.5,293.0,181.49,120.96
2017,4,15,17,30,447.0,99.0,3.6,24.0,239.0,137.13,87.39
2017,4,15,17,45,393.5,84.0,3.55,24.0,188.5,91.3,56.02
2017,4,15,18,0,340.0,69.0,3.5,24.0,138.0,51.97,38.85
2017,4,15,18,15,241.5,51.5,3.4,23.5,92.5,39.12,27.37
2017,4,15,18,30,143.0,34.0,3.3,23.0,47.0,26.45,14.96
2017,4,15,18,45,71.5,17.0,3.25,22.5,23.5,16.71,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,2.4,20.0,7.0,6.88,0.0
2017,4,16,6,30,0.0,14.0,2.6,20.0,14.0,13.5,4.36
2017,4,16,6,45,0.0,29.0,2.85,20.5,29.0,28.0,17.16
2017,4,16,7,0,0.0,44.0,3.1,21.0,44.0,42.51,29.52
2017,4,16,7,15,0.0,61.5,3.15,21.5,61.5,59.94,44.13
2017,4,16,7,30,0.0,79.0,3.2,22.0,79.0,77.36,58.45
2017,4,16,7,45,0.0,97.5,3.3,22.5,97.5,95.78,73.28
2017,4,16,8,0,0.0,116.0,3.4,23.0,116.0,114.19,87.81
2017,4,16,8,15,55.5,170.0,3.3,23.0,198.5,209.75,164.96
2017,4,16,8,30,111.0,224.0,3.2,23.0,281.0,314.23,246.93
2017,4,16,8,45,205.5,242.0,3.15,23.5,361.5,405.06,317.03
2017,4,16,9,0,300.0,260.0,3.1,24.0,442.0,511.25,396.45
2017,4,16,9,15,274.0,289.5,3.05,24.5,466.0,533.28,409.42
2017,4,16,9,30,248.0,319.0,3.0,25.0,490.0,552.3,420.3
2017,4,16,9,45,245.0,342.0,3.0,25.5,520.0,573.0,433.2
2017,4,16,10,0,242.0,365.0,3.0,26.0,550.0,600.74,450.77
2017,4,16,10,15,214.5,387.5,3.0,26.0,557.5,604.25,451.26
2017,4,16,10,30,187.0,410.0,3.0,26.0,565.0,605.5,450.3
2017,4,16,10,45,256.0,412.5,3.05,26.0,632.0,684.35,506.8
2017,4,16,11,0,325.0,415.0,3.1,26.0,699.0,755.92,556.97
2017,4,16,11,15,168.0,325.5,3.15,26.0,472.5,501.44,375.68
2017,4,16,11,30,11.0,236.0,3.2,26.0,246.0,242.08,180.83
2017,4,16,11,45,55.0,351.5,3.25,26.5,403.0,408.08,304.97
2017,4,16,12,0,99.0,467.0,3.3,27.0,560.0,569.18,419.12
2017,4,16,12,15,101.0,470.5,3.3,27.0,565.5,572.37,420.44
2017,4,16,12,30,103.0,474.0,3.3,27.0,571.0,575.02,422.24
2017,4,16,12,45,205.0,465.5,3.35,27.0,658.0,666.23,489.2
2017,4,16,13,0,307.0,457.0,3.4,27.0,745.0,751.98,550.55
2017,4,16,13,15,315.0,448.0,3.45,27.0,739.5,740.6,542.91
2017,4,16,13,30,323.0,439.0,3.5,27.0,734.0,727.77,534.9
2017,4,16,13,45,279.0,438.5,3.55,27.0,689.0,676.57,498.96
2017,4,16,14,0,235.0,438.0,3.6,27.0,644.0,625.22,462.74
2017,4,16,14,15,221.5,424.0,3.55,26.5,613.5,589.85,438.95
2017,4,16,14,30,208.0,410.0,3.5,26.0,583.0,554.91,415.09
2017,4,16,14,45,184.5,392.0,3.45,26.0,540.5,509.57,382.51
2017,4,16,15,0,161.0,374.0,3.4,26.0,498.0,465.88,350.86
2017,4,16,15,15,291.0,326.0,3.35,26.0,534.0,492.5,373.14
2017,4,16,15,30,421.0,278.0,3.3,26.0,570.0,505.97,384.34
2017,4,16,15,45,412.5,258.0,3.25,26.0,527.0,458.62,348.61
2017,4,16,16,0,404.0,238.0,3.2,26.0,484.0,412.83,313.53
2017,4,16,16,15,463.0,198.5,3.1,25.5,457.0,375.59,284.33
2017,4,16,16,30,522.0,159.0,3.0,25.0,430.0,332.76,248.96
2017,4,16,16,45,485.0,150.5,2.95,25.0,380.0,281.3,206.52
2017,4,16,17,0,448.0,142.0,2.9,25.0,330.0,233.67,167.02
2017,4,16,17,15,409.5,126.5,2.85,24.5,278.5,183.7,126.64
2017,4,16,17,30,371.0,111.0,2.8,24.0,227.0,138.22,91.37
2017,4,16,17,45,346.5,91.5,2.75,23.5,182.0,94.9,60.5
2017,4,16,18,0,322.0,72.0,2.7,23.0,137.0,54.7,41.37
2017,4,16,18,15,227.5,53.5,2.7,22.5,92.0,40.68,28.85
2017,4,16,18,30,133.0,35.0,2.7,22.0,47.0,28.88,17.15
2017,4,16,18,45,66.5,17.5,2.7,22.0,23.5,17.2,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,5.5,15.0,1.85,19.0,16.0,15.75,0.0
2017,4,17,6,30,11.0,30.0,2.1,19.0,32.0,34.32,20.03
2017,4,17,6,45,44.0,55.5,2.35,19.5,64.0,72.68,52.63
2017,4,17,7,0,77.0,81.0,2.6,20.0,96.0,117.9,90.5
2017,4,17,7,15,119.0,101.5,2.6,20.0,134.0,160.81,126.62
2017,4,17,7,30,161.0,122.0,2.6,20.0,172.0,208.32,166.23
2017,4,17,7,45,148.0,148.0,2.6,20.5,201.5,237.6,189.84
2017,4,17,8,0,135.0,174.0,2.6,21.0,231.0,265.11,211.12
2017,4,17,8,15,123.5,200.0,2.6,21.0,257.5,291.85,231.52
2017,4,17,8,30,112.0,226.0,2.6,21.0,284.0,317.1,250.24
2017,4,17,8,45,91.5,246.0,2.6,21.5,296.5,320.66,251.26
2017,4,17,9,0,71.0,266.0,2.6,22.0,309.0,329.0,255.79
2017,4,17,9,15,72.0,289.0,2.6,22.5,335.5,355.92,274.9
2017,4,17,9,30,73.0,312.0,2.6,23.0,362.0,382.64,293.52
2017,4,17,9,45,40.0,258.0,2.6,23.5,286.0,297.37,227.49
2017,4,17,10,0,7.0,204.0,2.6,24.0,210.0,206.58,156.68
2017,4,17,10,15,95.0,308.0,2.6,24.0,387.0,409.39,312.03
2017,4,17,10,30,183.0,412.0,2.6,24.0,564.0,603.84,452.32
2017,4,17,10,45,138.5,421.0,2.65,24.5,538.0,572.29,426.04
2017,4,17,11,0,94.0,430.0,2.7,25.0,512.0,530.42,393.89
2017,4,17,11,15,86.5,436.5,2.7,25.0,513.5,529.28,392.59
2017,4,17,11,30,79.0,443.0,2.7,25.0,515.0,527.63,390.77
2017,4,17,11,45,44.5,328.5,2.7,25.0,369.0,374.01,279.73
2017,4,17,12,0,10.0,214.0,2.7,25.0,223.0,218.97,163.95
2017,4,17,12,15,9.5,208.0,2.65,25.0,217.0,212.35,159.24
2017,4,17,12,30,9.0,202.0,2.6,25.0,211.0,205.71,154.18
2017,4,17,12,45,15.5,273.5,2.55,25.0,288.0,281.92,211.55
2017,4,17,13,0,22.0,345.0,2.5,25.0,365.0,357.76,267.29
2017,4,17,13,15,11.5,244.5,2.45,25.0,255.5,248.53,186.11
2017,4,17,13,30,1.0,144.0,2.4,25.0,146.0,140.66,104.27
2017,4,17,13,45,1.0,144.5,2.35,25.0,146.0,141.03,104.82
2017,4,17,14,0,1.0,145.0,2.3,25.0,146.0,141.39,105.19
2017,4,17,14,15,0.5,141.0,2.2,24.5,141.5,136.98,102.1
2017,4,17,14,30,0.0,137.0,2.1,24.0,137.0,132.63,99.06
2017,4,17,14,45,0.0,94.5,2.05,24.0,94.5,91.54,67.11
2017,4,17,15,0,0.0,52.0,2.0,24.0,52.0,50.33,34.67
2017,4,17,15,15,0.0,69.0,1.9,23.5,69.0,66.79,48.0
2017,4,17,15,30,0.0,86.0,1.8,23.0,86.0,83.25,61.35
2017,4,17,15,45,0.0,113.0,1.75,23.0,113.0,109.18,82.13
2017,4,17,16,0,0.0,140.0,1.7,23.0,140.0,134.67,102.53
2017,4,17,16,15,18.0,172.0,1.6,22.5,181.5,171.75,132.2
2017,4,17,16,30,36.0,204.0,1.5,22.0,223.0,202.82,156.77
2017,4,17,16,45,98.5,189.5,1.45,22.0,233.0,204.9,157.14
2017,4,17,17,0,161.0,175.0,1.4,22.0,243.0,196.82,148.39
2017,4,17,17,15,128.5,155.0,1.3,21.5,204.5,161.11,120.74
2017,4,17,17,30,96.0,135.0,1.2,21.0,166.0,129.21,96.59
2017,4,17,17,45,77.5,108.5,1.15,21.0,130.0,100.17,74.43
2017,4,17,18,0,59.0,82.0,1.1,21.0,94.0,71.1,55.78
2017,4,17,18,15,29.5,56.0,1.05,20.5,62.0,49.59,36.72
2017,4,17,18,30,0.0,30.0,1.0,20.0,30.0,28.36,17.12
2017,4,17,18,45,0.0,15.0,0.95,19.5,15.0,14.39,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,6.5,16.0,1.9,16.5,16.5,17.42,0.0
2017,4,18,6,30,13.0,32.0,2.1,17.0,33.0,37.09,22.67
2017,4,18,6,45,46.5,56.0,2.3,17.5,65.0,73.81,54.05
2017,4,18,7,0,80.0,80.0,2.5,18.0,97.0,117.62,91.04
2017,4,18,7,15,113.0,102.0,2.5,18.5,133.5,158.88,125.87
2017,4,18,7,30,146.0,124.0,2.5,19.0,170.0,203.64,163.04
2017,4,18,7,45,95.5,144.5,2.5,19.5,177.0,206.06,164.7
2017,4,18,8,0,45.0,165.0,2.5,20.0,184.0,197.12,156.36
2017,4,18,8,15,52.0,190.5,2.5,20.5,215.5,230.04,181.98
2017,4,18,8,30,59.0,216.0,2.5,21.0,247.0,263.45,207.37
2017,4,18,8,45,110.5,248.5,2.5,21.5,313.5,337.02,264.38
2017,4,18,9,0,162.0,281.0,2.5,22.0,380.0,422.14,328.4
2017,4,18,9,15,141.5,304.0,2.45,22.5,396.0,435.6,335.78
2017,4,18,9,30,121.0,327.0,2.4,23.0,412.0,447.01,341.81
2017,4,18,9,45,173.0,348.5,2.4,23.5,478.0,517.8,393.32
2017,4,18,10,0,225.0,370.0,2.4,24.0,544.0,591.07,445.03
2017,4,18,10,15,343.5,349.5,2.35,24.0,629.0,691.04,517.17
2017,4,18,10,30,462.0,329.0,2.3,24.0,714.0,794.92,589.6
2017,4,18,10,45,367.5,380.5,2.3,24.5,693.0,757.7,558.55
2017,4,18,11,0,273.0,432.0,2.3,25.0,672.0,723.26,530.32
2017,4,18,11,15,210.5,450.0,2.25,25.0,638.0,673.49,493.95
2017,4,18,11,30,148.0,468.0,2.2,25.0,604.0,629.67,461.35
2017,4,18,11,45,237.5,460.5,2.2,25.5,682.0,709.01,517.55
2017,4,18,12,0,327.0,453.0,2.2,26.0,760.0,793.99,575.0
2017,4,18,12,15,424.0,422.5,2.2,26.0,823.0,858.29,619.35
2017,4,18,12,30,521.0,392.0,2.2,26.0,886.0,915.36,658.51
2017,4,18,12,45,688.5,275.0,2.2,26.5,924.0,949.93,685.07
2017,4,18,13,0,856.0,158.0,2.2,27.0,962.0,974.06,699.3
2017,4,18,13,15,852.5,157.0,2.2,27.0,948.0,950.14,684.07
2017,4,18,13,30,849.0,156.0,2.2,27.0,934.0,923.26,667.42
2017,4,18,13,45,526.5,300.0,2.2,27.0,779.0,759.08,555.48
2017,4,18,14,0,204.0,444.0,2.2,27.0,624.0,604.86,442.21
2017,4,18,14,15,515.0,295.0,2.15,26.5,728.5,704.07,521.56
2017,4,18,14,30,826.0,146.0,2.1,26.0,833.0,776.29,576.8
2017,4,18,14,45,801.5,150.5,2.1,26.0,793.5,727.33,543.52
2017,4,18,15,0,777.0,155.0,2.1,26.0,754.0,678.15,508.89
2017,4,18,15,15,724.5,169.0,2.05,26.0,703.0,619.26,466.01
2017,4,18,15,30,672.0,183.0,2.0,26.0,652.0,564.26,425.16
2017,4,18,15,45,687.0,161.5,2.0,26.0,611.5,515.52,389.04
2017,4,18,16,0,702.0,140.0,2.0,26.0,571.0,464.05,349.49
2017,4,18,16,15,675.0,134.5,1.95,25.5,519.0,407.04,304.86
2017,4,18,16,30,648.0,129.0,1.9,25.0,467.0,352.08,260.52
2017,4,18,16,45,609.5,122.5,1.9,25.0,412.0,295.02,213.43
2017,4,18,17,0,571.0,116.0,1.9,25.0,357.0,241.94,169.1
2017,4,18,17,15,522.5,106.5,1.75,24.5,302.0,188.24,125.48
2017,4,18,17,30,474.0,97.0,1.6,24.0,247.0,140.06,88.26
2017,4,18,17,45,394.0,86.0,1.45,23.5,193.5,94.17,58.01
2017,4,18,18,0,314.0,75.0,1.3,23.0,140.0,57.82,44.05
2017,4,18,18,15,225.5,56.0,1.25,22.5,95.0,42.57,30.53
2017,4,18,18,30,137.0,37.0,1.2,22.0,50.0,30.45,18.77
2017,4,18,18,45,68.5,18.5,1.2,21.5,25.0,15.6,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,85.0,18.0,1.3,18.5,26.5,39.44,0.0
2017,4,19,6,30,170.0,36.0,1.5,19.0,53.0,91.44,59.93
2017,4,19,6,45,265.0,52.5,1.7,19.5,99.0,147.94,108.45
2017,4,19,7,0,360.0,69.0,1.9,20.0,145.0,215.6,165.48
2017,4,19,7,15,427.0,81.5,1.95,20.5,198.0,277.56,218.0
2017,4,19,7,30,494.0,94.0,2.0,21.0,251.0,346.5,274.8
2017,4,19,7,45,551.0,100.5,2.05,21.5,308.0,412.87,328.01
2017,4,19,8,0,608.0,107.0,2.1,22.0,365.0,481.81,381.54
2017,4,19,8,15,309.0,142.5,2.1,22.5,274.0,351.51,278.67
2017,4,19,8,30,10.0,178.0,2.1,23.0,183.0,183.42,141.54
2017,4,19,8,45,5.5,172.0,2.1,23.5,175.0,173.65,133.42
2017,4,19,9,0,1.0,166.0,2.1,24.0,167.0,163.83,124.92
2017,4,19,9,15,25.0,232.0,2.15,24.5,249.5,256.72,196.61
2017,4,19,9,30,49.0,298.0,2.2,25.0,332.0,347.23,263.98
2017,4,19,9,45,79.0,334.0,2.25,25.5,393.5,412.2,311.16
2017,4,19,10,0,109.0,370.0,2.3,26.0,455.0,478.59,358.41
2017,4,19,10,15,158.0,391.5,2.35,26.0,520.5,556.46,414.21
2017,4,19,10,30,207.0,413.0,2.4,26.0,586.0,627.49,464.19
2017,4,19,10,45,240.5,422.5,2.45,26.5,630.5,671.83,493.84
2017,4,19,11,0,274.0,432.0,2.5,27.0,675.0,724.24,528.56
2017,4,19,11,15,288.0,440.0,2.6,27.0,700.0,747.14,543.94
2017,4,19,11,30,302.0,448.0,2.7,27.0,725.0,768.91,558.78
2017,4,19,11,45,573.0,306.0,2.8,27.5,841.0,896.73,652.07
2017,4,19,12,0,844.0,164.0,2.9,28.0,957.0,1014.69,729.46
2017,4,19,12,15,844.5,164.0,2.95,28.0,961.0,1008.77,724.84
2017,4,19,12,30,845.0,164.0,3.0,28.0,965.0,999.48,719.29
2017,4,19,12,45,564.0,315.5,3.1,28.5,849.5,870.27,631.2
2017,4,19,13,0,283.0,467.0,3.2,29.0,734.0,738.96,534.33
2017,4,19,13,15,562.5,312.5,3.25,29.0,832.5,838.44,611.78
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,919.26,668.94
2017,4,19,13,45,536.5,299.5,3.4,29.0,788.5,767.35,563.53
2017,4,19,14,0,231.0,441.0,3.5,29.0,646.0,624.5,457.58
2017,4,19,14,15,271.5,416.5,3.5,29.0,649.0,623.69,459.3
2017,4,19,14,30,312.0,392.0,3.5,29.0,652.0,617.74,456.56
2017,4,19,14,45,556.0,266.5,3.55,29.0,705.5,660.16,492.85
2017,4,19,15,0,800.0,141.0,3.6,29.0,759.0,680.65,512.11
2017,4,19,15,15,785.5,138.0,3.6,28.5,716.0,629.79,475.8
2017,4,19,15,30,771.0,135.0,3.6,28.0,673.0,578.45,438.47
2017,4,19,15,45,492.5,207.0,3.6,28.0,541.5,454.58,344.23
2017,4,19,16,0,214.0,279.0,3.6,28.0,410.0,361.15,272.63
2017,4,19,16,15,229.0,251.0,3.5,27.5,380.5,328.07,247.96
2017,4,19,16,30,244.0,223.0,3.4,27.0,351.0,290.98,219.18
2017,4,19,16,45,430.0,163.0,3.35,27.0,357.5,276.4,202.75
2017,4,19,17,0,616.0,103.0,3.3,27.0,364.0,241.6,167.0
2017,4,19,17,15,569.5,95.0,3.05,26.5,308.5,187.16,122.29
2017,4,19,17,30,523.0,87.0,2.8,26.0,253.0,138.12,84.15
2017,4,19,17,45,459.5,75.5,2.6,25.5,200.0,90.34,52.17
2017,4,19,18,0,396.0,64.0,2.4,25.0,147.0,49.95,37.03
2017,4,19,18,15,298.0,49.0,2.45,24.0,100.5,36.82,25.5
2017,4,19,18,30,200.0,34.0,2.5,23.0,54.0,26.21,15.41
2017,4,19,18,45,100.0,17.0,2.55,22.5,27.0,13.3,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,111.5,17.5,2.6,20.5,29.0,44.36,0.0
2017,4,20,6,30,223.0,35.0,2.8,21.0,58.0,103.54,67.84
2017,4,20,6,45,325.0,49.0,3.0,21.5,106.0,162.74,118.52
2017,4,20,7,0,427.0,63.0,3.2,22.0,154.0,235.49,179.88
2017,4,20,7,15,213.5,55.0,3.3,22.5,100.5,157.7,122.87
2017,4,20,7,30,0.0,47.0,3.4,23.0,47.0,45.39,31.9
2017,4,20,7,45,0.0,82.5,3.5,23.5,82.5,80.21,60.3
2017,4,20,8,0,0.0,118.0,3.6,24.0,118.0,116.01,88.87
2017,4,20,8,15,0.0,105.0,3.55,24.0,105.0,102.3,77.49
2017,4,20,8,30,0.0,92.0,3.5,24.0,92.0,89.11,66.63
2017,4,20,8,45,0.0,125.5,3.5,24.5,125.5,122.43,92.78
2017,4,20,9,0,0.0,159.0,3.5,25.0,159.0,155.93,118.56
2017,4,20,9,15,0.0,146.0,3.45,25.5,146.0,142.61,107.51
2017,4,20,9,30,0.0,133.0,3.4,26.0,133.0,129.54,96.82
2017,4,20,9,45,2.5,160.5,3.35,26.5,163.0,159.01,119.3
2017,4,20,10,0,5.0,188.0,3.3,27.0,193.0,188.67,141.56
2017,4,20,10,15,28.5,280.5,3.25,27.0,305.0,310.79,233.95
2017,4,20,10,30,52.0,373.0,3.2,27.0,417.0,429.99,320.95
2017,4,20,10,45,100.5,410.0,3.15,27.5,498.0,515.41,381.99
2017,4,20,11,0,149.0,447.0,3.1,28.0,579.0,609.89,447.64
2017,4,20,11,15,82.0,365.0,3.1,28.0,437.5,449.95,332.85
2017,4,20,11,30,15.0,283.0,3.1,28.0,296.0,292.8,216.94
2017,4,20,11,45,181.5,364.5,3.1,28.5,535.5,554.05,410.5
2017,4,20,12,0,348.0,446.0,3.1,29.0,775.0,807.59,584.23
2017,4,20,12,15,608.5,298.0,3.1,29.0,874.5,915.5,662.48
2017,4,20,12,30,869.0,150.0,3.1,29.0,974.0,1003.9,720.81
2017,4,20,12,45,570.5,310.5,3.1,29.5,851.0,871.61,629.75
2017,4,20,13,0,272.0,471.0,3.1,30.0,728.0,732.41,526.95
2017,4,20,13,15,562.5,311.5,3.1,30.0,832.5,837.52,607.95
2017,4,20,13,30,853.0,152.0,3.1,30.0,937.0,920.19,665.53
2017,4,20,13,45,843.5,153.0,3.1,30.0,914.5,890.43,645.92
2017,4,20,14,0,834.0,154.0,3.1,30.0,892.0,855.05,623.43
2017,4,20,14,15,826.0,152.0,3.05,29.5,863.0,815.83,599.18
2017,4,20,14,30,818.0,150.0,3.0,29.0,834.0,774.63,573.35
2017,4,20,14,45,594.0,244.0,3.0,29.0,729.0,666.61,495.47
2017,4,20,15,0,370.0,338.0,3.0,29.0,624.0,573.71,425.84
2017,4,20,15,15,564.5,240.0,3.0,29.0,649.0,585.14,438.04
2017,4,20,15,30,759.0,142.0,3.0,29.0,674.0,578.44,435.14
2017,4,20,15,45,741.0,137.0,3.05,29.0,626.0,521.91,392.55
2017,4,20,16,0,723.0,132.0,3.1,29.0,578.0,467.36,350.38
2017,4,20,16,15,381.5,170.5,3.05,28.5,404.0,316.6,237.45
2017,4,20,16,30,40.0,209.0,3.0,28.0,230.0,208.72,157.85
2017,4,20,16,45,321.0,158.5,3.0,28.0,297.5,241.68,177.78
2017,4,20,17,0,602.0,108.0,3.0,28.0,365.0,243.12,167.94
2017,4,20,17,15,555.5,99.5,2.75,27.5,309.5,189.07,123.79
2017,4,20,17,30,509.0,91.0,2.5,27.0,254.0,140.44,86.18
2017,4,20,17,45,442.5,79.5,2.3,26.5,201.0,92.94,54.48
2017,4,20,18,0,376.0,68.0,2.1,26.0,148.0,53.43,39.83
2017,4,20,18,15,280.0,52.0,2.1,25.0,101.5,39.16,27.38
2017,4,20,18,30,184.0,36.0,2.1,24.0,55.0,27.81,16.73
2017,4,20,18,45,92.0,18.0,2.15,23.5,27.5,14.1,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.0,43.39,0.0
2017,4,21,6,30,189.0,38.0,3.5,21.0,58.0,98.87,65.87
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.0,157.69,115.65
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,228.3,175.15
2017,4,21,7,15,195.5,87.0,4.25,22.5,129.5,181.4,142.17
2017,4,21,7,30,0.0,105.0,4.4,23.0,105.0,104.3,80.11
2017,4,21,7,45,2.0,124.0,4.55,23.5,125.0,124.2,96.0
2017,4,21,8,0,4.0,143.0,4.7,24.0,145.0,144.29,111.66
2017,4,21,8,15,178.0,175.0,4.7,24.5,269.0,298.72,236.58
2017,4,21,8,30,352.0,207.0,4.7,25.0,393.0,466.31,367.01
2017,4,21,8,45,540.5,169.5,4.75,25.5,489.0,584.7,457.95
2017,4,21,9,0,729.0,132.0,4.8,26.0,585.0,714.3,553.87
2017,4,21,9,15,408.0,228.0,4.75,26.0,485.0,583.69,450.64
2017,4,21,9,30,87.0,324.0,4.7,26.0,385.0,406.97,310.09
2017,4,21,9,45,158.0,349.0,4.7,26.5,469.0,505.24,383.8
2017,4,21,10,0,229.0,374.0,4.7,27.0,553.0,599.08,451.64
2017,4,21,10,15,522.0,263.0,4.7,27.5,694.5,773.19,581.99
2017,4,21,10,30,815.0,152.0,4.7,28.0,836.0,942.86,698.44
2017,4,21,10,45,562.0,289.0,4.75,28.5,768.5,857.34,634.44
2017,4,21,11,0,309.0,426.0,4.8,29.0,701.0,752.13,552.46
2017,4,21,11,15,166.0,384.5,4.8,29.0,533.0,560.93,415.71
2017,4,21,11,30,23.0,343.0,4.8,29.0,365.0,360.81,266.98
2017,4,21,11,45,87.5,414.5,4.85,29.5,497.5,504.78,372.83
2017,4,21,12,0,152.0,486.0,4.9,30.0,630.0,647.45,473.14
2017,4,21,12,15,497.5,326.0,4.85,30.0,799.0,833.95,612.57
2017,4,21,12,30,843.0,166.0,4.8,30.0,968.0,1000.27,726.96
2017,4,21,12,45,844.0,164.5,4.8,30.0,964.0,986.57,716.91
2017,4,21,13,0,845.0,163.0,4.8,30.0,960.0,969.64,706.03
2017,4,21,13,15,493.5,317.0,4.8,30.0,781.0,779.18,573.32
2017,4,21,13,30,142.0,471.0,4.8,30.0,602.0,593.04,433.79
2017,4,21,13,45,137.5,459.0,4.8,30.5,583.5,570.47,418.05
2017,4,21,14,0,133.0,447.0,4.8,31.0,565.0,547.83,401.61
2017,4,21,14,15,237.0,416.0,4.7,31.0,618.0,594.27,437.51
2017,4,21,14,30,341.0,385.0,4.6,31.0,671.0,633.18,467.11
2017,4,21,14,45,571.5,263.5,4.6,31.0,717.5,668.75,497.88
2017,4,21,15,0,802.0,142.0,4.6,31.0,764.0,683.58,512.83
2017,4,21,15,15,788.0,138.5,4.55,30.5,721.5,632.49,476.25
2017,4,21,15,30,774.0,135.0,4.5,30.0,679.0,580.88,438.65
2017,4,21,15,45,756.5,130.5,4.45,30.0,631.0,526.2,396.89
2017,4,21,16,0,739.0,126.0,4.4,30.0,583.0,469.82,352.83
2017,4,21,16,15,714.0,121.0,4.2,29.5,531.0,412.21,307.18
2017,4,21,16,30,689.0,116.0,4.0,29.0,479.0,356.36,261.66
2017,4,21,16,45,655.5,109.5,3.85,29.0,424.0,298.53,213.47
2017,4,21,17,0,622.0,103.0,3.7,29.0,369.0,244.01,167.56
2017,4,21,17,15,576.0,95.0,3.4,28.5,313.5,189.32,122.9
2017,4,21,17,30,530.0,87.0,3.1,28.0,258.0,139.94,84.62
2017,4,21,17,45,462.5,76.5,2.8,27.5,204.5,92.33,52.97
2017,4,21,18,0,395.0,66.0,2.5,27.0,151.0,52.47,38.86
2017,4,21,18,15,298.0,51.0,2.55,26.0,104.0,38.29,26.55
2017,4,21,18,30,201.0,36.0,2.6,25.0,57.0,27.75,16.7
2017,4,21,18,45,100.5,18.0,2.65,24.5,28.5,14.06,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,3.8,16.5,28.0,37.19,3.09
2017,4,22,6,30,115.0,43.0,4.2,16.0,56.0,82.41,56.88
2017,4,22,6,45,189.5,65.5,4.65,16.0,101.5,136.55,103.39
2017,4,22,7,0,264.0,88.0,5.1,16.0,147.0,199.01,157.33
2017,4,22,7,15,132.0,90.0,5.2,16.0,119.5,153.22,122.94
2017,4,22,7,30,0.0,92.0,5.3,16.0,92.0,90.51,70.89
2017,4,22,7,45,0.0,93.5,5.45,16.0,93.5,91.35,71.48
2017,4,22,8,0,0.0,95.0,5.6,16.0,95.0,92.46,72.16
2017,4,22,8,15,3.0,133.5,5.55,16.0,135.5,133.12,105.66
2017,4,22,8,30,6.0,172.0,5.5,16.0,176.0,174.27,139.05
2017,4,22,8,45,3.5,168.5,5.5,16.5,171.0,168.47,133.47
2017,4,22,9,0,1.0,165.0,5.5,17.0,166.0,162.71,128.03
2017,4,22,9,15,1.0,164.5,5.45,17.0,165.5,161.95,127.02
2017,4,22,9,30,1.0,164.0,5.4,17.0,165.0,161.28,126.13
2017,4,22,9,45,1.5,161.5,5.35,17.5,163.0,159.11,123.85
2017,4,22,10,0,2.0,159.0,5.3,18.0,161.0,157.02,121.69
2017,4,22,10,15,9.5,224.0,5.2,18.5,232.5,228.82,178.3
2017,4,22,10,30,17.0,289.0,5.1,19.0,304.0,301.35,234.16
2017,4,22,10,45,53.5,361.5,5.1,19.5,409.0,418.83,324.17
2017,4,22,11,0,90.0,434.0,5.1,20.0,514.0,530.12,406.85
2017,4,22,11,15,51.0,342.5,5.05,20.0,388.5,395.89,304.95
2017,4,22,11,30,12.0,251.0,5.0,20.0,263.0,257.9,198.32
2017,4,22,11,45,13.0,265.5,5.0,20.5,278.5,273.1,209.76
2017,4,22,12,0,14.0,280.0,5.0,21.0,294.0,288.18,220.79
2017,4,22,12,15,32.0,356.5,5.0,21.0,387.5,387.44,296.42
2017,4,22,12,30,50.0,433.0,5.0,21.0,481.0,480.83,365.98
2017,4,22,12,45,64.0,447.0,5.0,21.0,508.0,506.04,384.75
2017,4,22,13,0,78.0,461.0,5.0,21.0,535.0,530.32,402.99
2017,4,22,13,15,110.0,466.0,5.0,21.0,568.5,561.23,426.78
2017,4,22,13,30,142.0,471.0,5.0,21.0,602.0,592.88,450.91
2017,4,22,13,45,87.5,418.0,5.05,21.5,498.5,484.52,369.55
2017,4,22,14,0,33.0,365.0,5.1,22.0,395.0,382.7,292.04
2017,4,22,14,15,63.5,384.5,5.1,21.5,439.0,423.27,324.59
2017,4,22,14,30,94.0,404.0,5.1,21.0,483.0,460.94,354.45
2017,4,22,14,45,97.0,387.0,5.15,21.0,465.0,441.04,340.03
2017,4,22,15,0,100.0,370.0,5.2,21.0,447.0,420.73,325.35
2017,4,22,15,15,56.0,299.0,5.2,21.0,342.0,320.14,248.38
2017,4,22,15,30,12.0,228.0,5.2,21.0,237.0,225.46,174.7
2017,4,22,15,45,6.0,178.0,5.25,21.0,182.5,174.05,134.65
2017,4,22,16,0,0.0,128.0,5.3,21.0,128.0,123.32,94.51
2017,4,22,16,15,8.0,158.0,5.2,20.5,162.5,154.57,120.19
2017,4,22,16,30,16.0,188.0,5.1,20.0,197.0,183.81,144.16
2017,4,22,16,45,8.0,149.5,5.1,20.0,154.0,144.37,112.82
2017,4,22,17,0,0.0,111.0,5.1,20.0,111.0,106.01,82.12
2017,4,22,17,15,241.5,105.5,4.95,19.5,184.0,138.94,100.03
2017,4,22,17,30,483.0,100.0,4.8,19.0,257.0,145.57,94.61
2017,4,22,17,45,421.0,86.5,4.65,18.5,204.0,98.15,61.26
2017,4,22,18,0,359.0,73.0,4.5,18.0,151.0,58.18,40.32
2017,4,22,18,15,267.5,56.0,4.35,17.5,104.0,42.25,31.04
2017,4,22,18,30,176.0,39.0,4.2,17.0,57.0,30.17,19.48
2017,4,22,18,45,88.0,19.5,4.1,16.5,28.5,15.26,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.0,19.0,3.35,9.5,36.5,55.56,13.3
2017,4,23,6,30,302.0,38.0,3.5,10.0,73.0,128.63,90.51
2017,4,23,6,45,404.5,50.5,3.7,11.0,125.0,192.5,147.24
2017,4,23,7,0,507.0,63.0,3.9,12.0,177.0,267.97,213.53
2017,4,23,7,15,573.0,71.5,4.1,13.0,235.0,334.57,272.22
2017,4,23,7,30,639.0,80.0,4.3,14.0,293.0,407.56,334.49
2017,4,23,7,45,684.0,86.5,4.5,15.0,352.0,473.01,388.83
2017,4,23,8,0,729.0,93.0,4.7,16.0,411.0,541.74,443.91
2017,4,23,8,15,760.0,98.0,4.75,16.5,469.0,602.71,491.63
2017,4,23,8,30,791.0,103.0,4.8,17.0,527.0,662.89,537.4
2017,4,23,8,45,815.0,107.0,4.9,17.5,582.0,719.41,578.13
2017,4,23,9,0,839.0,111.0,5.0,18.0,637.0,775.59,617.22
2017,4,23,9,15,856.0,114.0,4.95,18.5,687.0,824.34,649.42
2017,4,23,9,30,873.0,117.0,4.9,19.0,737.0,871.54,679.94
2017,4,23,9,45,887.5,119.0,4.85,19.5,781.5,908.7,702.82
2017,4,23,10,0,902.0,121.0,4.8,20.0,826.0,948.38,727.21
2017,4,23,10,15,911.0,123.0,4.7,20.5,863.5,980.46,745.59
