Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,10,30,920.0,125.0,4.6,21.0,901.0,1009.57,761.73
2017,4,23,10,45,928.5,125.5,4.55,21.5,931.0,1033.47,774.64
2017,4,23,11,0,937.0,126.0,4.5,22.0,961.0,1054.05,785.3
2017,4,23,11,15,941.0,127.0,4.45,22.0,982.5,1067.22,792.77
2017,4,23,11,30,945.0,128.0,4.4,22.0,1004.0,1076.72,798.03
2017,4,23,11,45,947.5,129.0,4.35,22.5,1017.0,1081.01,798.43
2017,4,23,12,0,950.0,130.0,4.3,23.0,1030.0,1081.53,796.52
2017,4,23,12,15,950.5,130.0,4.25,23.0,1034.0,1075.32,791.89
2017,4,23,12,30,951.0,130.0,4.2,23.0,1038.0,1065.4,785.01
2017,4,23,12,45,951.5,129.0,4.2,23.5,1033.5,1050.85,774.05
2017,4,23,13,0,952.0,128.0,4.2,24.0,1029.0,1032.72,760.9
2017,4,23,13,15,949.0,127.0,4.15,24.0,1015.5,1007.82,744.55
2017,4,23,13,30,946.0,126.0,4.1,24.0,1002.0,979.65,726.1
2017,4,23,13,45,942.5,124.5,4.1,24.0,980.0,947.39,705.21
2017,4,23,14,0,939.0,123.0,4.1,24.0,958.0,912.15,682.25
2017,4,23,14,15,932.5,121.5,4.05,24.0,927.5,871.65,655.34
2017,4,23,14,30,926.0,120.0,4.0,24.0,897.0,828.71,626.61
2017,4,23,14,45,914.0,119.0,4.0,24.0,858.5,780.03,593.82
2017,4,23,15,0,902.0,118.0,4.0,24.0,820.0,729.79,559.24
2017,4,23,15,15,889.5,115.5,3.9,24.0,775.5,676.53,519.67
2017,4,23,15,30,877.0,113.0,3.8,24.0,731.0,620.94,477.51
2017,4,23,15,45,861.5,109.0,3.75,24.0,681.5,562.66,432.38
2017,4,23,16,0,846.0,105.0,3.7,24.0,632.0,504.32,385.89
2017,4,23,16,15,823.5,101.5,3.55,23.5,577.0,443.7,336.85
2017,4,23,16,30,801.0,98.0,3.4,23.0,522.0,384.37,287.33
2017,4,23,16,45,771.0,92.5,3.3,23.0,464.5,322.43,234.3
2017,4,23,17,0,741.0,87.0,3.2,23.0,407.0,260.57,180.83
2017,4,23,17,15,697.5,81.0,2.75,22.0,348.0,201.11,130.74
2017,4,23,17,30,654.0,75.0,2.3,21.0,289.0,146.53,86.98
2017,4,23,17,45,589.5,67.0,1.9,20.0,231.5,93.79,50.97
2017,4,23,18,0,525.0,59.0,1.5,19.0,174.0,48.91,30.76
2017,4,23,18,15,419.0,47.5,1.45,18.0,122.0,35.43,25.13
2017,4,23,18,30,313.0,36.0,1.4,17.0,70.0,28.28,18.04
2017,4,23,18,45,156.5,18.0,1.35,16.5,35.0,13.92,0.0
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,20.0,0.9,11.5,37.5,57.08,18.57
2017,4,24,6,30,299.0,40.0,1.0,12.0,75.0,130.23,91.46
2017,4,24,6,45,391.0,53.5,1.15,13.0,126.0,192.11,145.57
2017,4,24,7,0,483.0,67.0,1.3,14.0,177.0,264.15,207.59
2017,4,24,7,15,559.5,67.0,1.35,15.0,229.0,324.9,259.7
2017,4,24,7,30,636.0,67.0,1.4,16.0,281.0,392.69,315.84
2017,4,24,7,45,660.0,85.5,1.5,17.0,343.0,460.12,369.32
2017,4,24,8,0,684.0,104.0,1.6,18.0,405.0,528.49,421.2
2017,4,24,8,15,716.0,110.0,1.7,18.5,462.0,589.06,466.56
2017,4,24,8,30,748.0,116.0,1.8,19.0,519.0,650.85,511.47
2017,4,24,8,45,766.0,123.0,1.95,20.0,571.5,704.39,548.18
2017,4,24,9,0,784.0,130.0,2.1,21.0,624.0,757.22,582.3
2017,4,24,9,15,801.5,134.0,2.05,21.5,673.0,802.79,610.31
2017,4,24,9,30,819.0,138.0,2.0,22.0,722.0,849.55,638.58
2017,4,24,9,45,830.5,142.0,2.0,22.5,764.5,889.4,662.12
2017,4,24,10,0,842.0,146.0,2.0,23.0,807.0,926.97,683.89
2017,4,24,10,15,852.0,148.5,2.05,23.5,843.5,959.05,702.4
2017,4,24,10,30,862.0,151.0,2.1,24.0,880.0,988.37,719.07
2017,4,24,10,45,866.0,155.0,2.15,24.5,908.0,1010.5,731.1
2017,4,24,11,0,870.0,159.0,2.2,25.0,936.0,1029.32,741.11
2017,4,24,11,15,874.5,160.5,2.3,25.0,957.0,1042.61,749.76
2017,4,24,11,30,879.0,162.0,2.4,25.0,978.0,1052.43,756.38
2017,4,24,11,45,889.0,157.5,2.5,25.5,992.5,1051.84,755.07
2017,4,24,12,0,899.0,153.0,2.6,26.0,1007.0,1054.24,755.84
2017,4,24,12,15,899.0,153.0,2.7,26.0,1010.5,1047.64,752.47
2017,4,24,12,30,899.0,153.0,2.8,26.0,1014.0,1037.57,747.04
2017,4,24,12,45,893.5,155.5,2.95,26.5,1007.5,1021.21,736.64
2017,4,24,13,0,888.0,158.0,3.1,27.0,1001.0,1001.64,724.21
2017,4,24,13,15,884.0,157.5,3.15,27.0,986.5,977.5,709.44
2017,4,24,13,30,880.0,157.0,3.2,27.0,972.0,950.37,692.73
2017,4,24,13,45,871.0,157.5,3.3,27.0,948.5,919.82,674.04
2017,4,24,14,0,862.0,158.0,3.4,27.0,925.0,883.45,651.32
2017,4,24,14,15,853.5,155.5,3.45,27.0,894.5,842.36,624.93
2017,4,24,14,30,845.0,153.0,3.5,27.0,864.0,799.26,596.91
2017,4,24,14,45,833.5,150.5,3.55,27.0,826.5,752.19,565.82
2017,4,24,15,0,822.0,148.0,3.6,27.0,789.0,703.81,531.79
2017,4,24,15,15,807.5,144.5,3.55,26.5,745.0,651.52,494.66
2017,4,24,15,30,793.0,141.0,3.5,26.0,701.0,598.71,456.12
2017,4,24,15,45,776.5,130.5,3.5,26.0,647.5,537.99,410.05
2017,4,24,16,0,760.0,120.0,3.5,26.0,594.0,477.54,362.87
2017,4,24,16,15,731.5,121.0,3.25,25.5,545.0,420.91,317.4
2017,4,24,16,30,703.0,122.0,3.0,25.0,496.0,368.34,273.84
2017,4,24,16,45,670.0,115.5,2.75,25.0,440.5,309.91,224.65
2017,4,24,17,0,637.0,109.0,2.5,25.0,385.0,254.7,177.7
2017,4,24,17,15,590.5,100.5,2.25,24.0,328.0,198.58,131.7
2017,4,24,17,30,544.0,92.0,2.0,23.0,271.0,147.84,91.93
2017,4,24,17,45,483.0,80.5,1.8,22.5,216.5,98.89,58.28
2017,4,24,18,0,422.0,69.0,1.6,22.0,162.0,56.68,37.23
2017,4,24,18,15,324.0,54.5,1.65,21.0,113.5,40.9,29.49
2017,4,24,18,30,226.0,40.0,1.7,20.0,65.0,30.88,20.0
2017,4,24,18,45,113.0,20.0,1.75,19.5,32.5,15.6,0.0
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,25,6,15,88.5,23.0,3.5,17.5,34.0,45.99,17.05
2017,4,25,6,30,177.0,46.0,3.8,18.0,68.0,102.06,71.22
2017,4,25,6,45,266.0,64.0,4.15,18.5,116.0,163.79,123.45
2017,4,25,7,0,355.0,82.0,4.5,19.0,164.0,231.99,181.54
2017,4,25,7,15,419.5,94.5,4.75,19.5,217.5,293.29,234.09
2017,4,25,7,30,484.0,107.0,5.0,20.0,271.0,361.17,290.99
2017,4,25,7,45,242.0,96.0,5.25,21.0,178.0,236.78,191.14
2017,4,25,8,0,0.0,85.0,5.5,22.0,85.0,82.36,62.08
2017,4,25,8,15,0.0,97.0,5.5,22.5,97.0,94.18,71.4
2017,4,25,8,30,0.0,109.0,5.5,23.0,109.0,106.01,80.5
2017,4,25,8,45,0.5,137.0,5.55,24.0,137.5,134.25,102.41
2017,4,25,9,0,1.0,165.0,5.6,25.0,166.0,162.61,123.98
2017,4,25,9,15,4.0,184.5,5.6,25.5,188.0,184.46,140.5
2017,4,25,9,30,7.0,204.0,5.6,26.0,210.0,206.52,156.99
2017,4,25,9,45,20.5,262.5,5.65,26.5,279.5,277.57,211.08
2017,4,25,10,0,34.0,321.0,5.7,27.0,349.0,358.07,271.04
2017,4,25,10,15,28.5,319.0,5.7,27.5,343.0,350.69,264.15
2017,4,25,10,30,23.0,317.0,5.7,28.0,337.0,335.3,251.59
2017,4,25,10,45,32.5,353.0,5.7,28.5,382.0,389.33,290.9
2017,4,25,11,0,42.0,389.0,5.7,29.0,427.0,435.56,323.82
2017,4,25,11,15,64.5,423.5,5.65,29.5,483.5,492.95,364.81
2017,4,25,11,30,87.0,458.0,5.6,30.0,540.0,550.14,404.92
2017,4,25,11,45,166.5,471.0,5.6,30.5,629.0,648.48,475.51
2017,4,25,12,0,246.0,484.0,5.6,31.0,718.0,738.42,538.53
2017,4,25,12,15,337.0,452.0,5.55,31.0,774.0,797.67,581.42
2017,4,25,12,30,428.0,420.0,5.5,31.0,830.0,852.12,620.64
2017,4,25,12,45,426.0,417.5,5.45,31.5,824.0,838.41,609.59
2017,4,25,13,0,424.0,415.0,5.4,32.0,818.0,823.04,597.83
2017,4,25,13,15,621.0,296.5,5.4,32.0,877.5,876.91,641.16
2017,4,25,13,30,818.0,178.0,5.4,32.0,937.0,918.71,671.63
2017,4,25,13,45,812.5,176.0,5.4,32.0,916.0,887.02,650.62
2017,4,25,14,0,807.0,174.0,5.4,32.0,895.0,852.94,628.31
2017,4,25,14,15,502.0,297.0,5.4,32.0,741.0,695.75,515.08
2017,4,25,14,30,197.0,420.0,5.4,32.0,587.0,555.23,408.52
2017,4,25,14,45,479.5,293.0,5.4,32.0,674.5,630.14,469.64
2017,4,25,15,0,762.0,166.0,5.4,32.0,762.0,679.43,509.85
2017,4,25,15,15,747.0,162.0,5.35,32.0,719.5,628.71,472.35
2017,4,25,15,30,732.0,158.0,5.3,32.0,677.0,577.7,434.26
2017,4,25,15,45,709.0,154.5,5.25,32.0,628.5,522.82,392.48
2017,4,25,16,0,686.0,151.0,5.2,32.0,580.0,469.0,350.54
2017,4,25,16,15,660.0,145.0,5.1,31.5,528.5,412.95,306.59
2017,4,25,16,30,634.0,139.0,5.0,31.0,477.0,358.87,263.06
2017,4,25,16,45,600.5,130.5,4.9,30.5,423.0,302.41,217.04
2017,4,25,17,0,567.0,122.0,4.8,30.0,369.0,249.36,173.25
2017,4,25,17,15,520.5,112.5,4.65,29.5,314.0,196.19,130.26
2017,4,25,17,30,474.0,103.0,4.5,29.0,259.0,148.32,93.31
2017,4,25,17,45,412.5,89.5,4.35,28.5,206.5,101.38,61.33
2017,4,25,18,0,351.0,76.0,4.2,28.0,154.0,61.81,40.74
2017,4,25,18,15,261.5,58.5,4.35,27.0,107.5,44.04,31.32
2017,4,25,18,30,172.0,41.0,4.5,26.0,61.0,31.62,20.08
2017,4,25,18,45,86.0,20.5,4.65,25.5,30.5,17.29,0.44
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,28.0,25.0,2.65,22.5,28.5,34.0,13.49
2017,4,26,6,30,56.0,50.0,2.9,23.0,57.0,71.99,49.86
2017,4,26,6,45,123.5,77.5,3.2,23.5,103.5,126.63,94.34
2017,4,26,7,0,191.0,105.0,3.5,24.0,150.0,192.38,148.22
2017,4,26,7,15,249.0,126.0,3.6,24.5,201.0,250.22,195.61
2017,4,26,7,30,307.0,147.0,3.7,25.0,252.0,314.2,247.06
2017,4,26,7,45,382.0,154.0,3.8,25.5,308.5,377.51,297.23
2017,4,26,8,0,457.0,161.0,3.9,26.0,365.0,454.65,356.78
2017,4,26,8,15,494.5,171.0,3.95,26.5,418.0,511.73,399.42
2017,4,26,8,30,532.0,181.0,4.0,27.0,471.0,571.12,442.75
2017,4,26,8,45,596.0,173.5,4.05,27.5,528.0,635.88,489.64
2017,4,26,9,0,660.0,166.0,4.1,28.0,585.0,702.08,536.52
2017,4,26,9,15,682.5,171.0,4.35,28.5,633.5,750.61,569.66
2017,4,26,9,30,705.0,176.0,4.6,29.0,682.0,798.47,601.13
2017,4,26,9,45,750.0,165.0,4.85,29.5,732.0,847.91,633.78
2017,4,26,10,0,795.0,154.0,5.1,30.0,782.0,894.25,664.04
2017,4,26,10,15,808.0,157.0,5.3,30.0,820.0,928.37,686.94
2017,4,26,10,30,821.0,160.0,5.5,30.0,858.0,960.01,708.26
2017,4,26,10,45,849.0,151.0,5.75,30.5,893.5,990.87,727.94
2017,4,26,11,0,877.0,142.0,6.0,31.0,929.0,1013.36,742.01
2017,4,26,11,15,883.5,143.5,6.15,31.0,952.0,1028.68,752.31
2017,4,26,11,30,890.0,145.0,6.3,31.0,975.0,1040.59,760.51
2017,4,26,11,45,903.0,141.0,6.45,31.5,992.0,1049.98,765.57
2017,4,26,12,0,916.0,137.0,6.6,32.0,1009.0,1055.84,768.41
2017,4,26,12,15,918.0,137.0,6.6,32.0,1015.0,1051.16,765.09
2017,4,26,12,30,920.0,137.0,6.6,32.0,1021.0,1042.92,759.58
2017,4,26,12,45,922.5,135.5,6.6,32.0,1018.0,1030.14,751.18
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,1013.85,740.57
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,991.82,725.94
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,966.52,709.2
2017,4,26,13,45,918.0,133.0,6.45,32.0,970.0,935.03,688.31
2017,4,26,14,0,913.0,133.0,6.4,32.0,949.0,900.73,665.52
2017,4,26,14,15,906.5,131.5,6.35,31.5,919.5,861.15,640.36
2017,4,26,14,30,900.0,130.0,6.3,31.0,890.0,819.21,613.35
2017,4,26,14,45,894.0,126.0,6.3,31.0,854.0,773.13,582.12
2017,4,26,15,0,888.0,122.0,6.3,31.0,818.0,725.09,548.76
2017,4,26,15,15,874.5,119.5,6.25,30.5,773.0,671.92,510.41
2017,4,26,15,30,861.0,117.0,6.2,30.0,728.0,616.57,469.46
2017,4,26,15,45,841.0,114.5,6.2,29.5,677.5,558.19,425.15
2017,4,26,16,0,821.0,112.0,6.2,29.0,627.0,500.27,379.82
2017,4,26,16,15,796.5,108.0,6.05,28.5,572.0,439.79,331.04
2017,4,26,16,30,772.0,104.0,5.9,28.0,517.0,380.86,282.17
2017,4,26,16,45,733.0,100.5,5.8,27.5,458.5,317.02,228.79
2017,4,26,17,0,694.0,97.0,5.7,27.0,400.0,259.38,179.79
2017,4,26,17,15,648.0,90.0,5.5,26.0,341.5,201.35,131.59
2017,4,26,17,30,602.0,83.0,5.3,25.0,283.0,148.54,89.72
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,98.04,55.23
2017,4,26,18,0,462.0,66.0,4.9,24.0,170.0,56.13,35.32
2017,4,26,18,15,359.0,53.0,4.75,23.0,120.0,39.57,28.12
2017,4,26,18,30,256.0,40.0,4.6,22.0,70.0,30.75,19.83
2017,4,26,18,45,128.0,20.0,4.45,21.5,35.0,15.52,0.99
2017,4,26,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.0,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,24.0,8.0,1.4,11.0,9.0,11.46,0.0
2017,4,27,6,15,155.5,25.5,1.65,11.5,44.5,66.9,33.4
2017,4,27,6,30,287.0,43.0,1.9,12.0,80.0,131.81,94.44
2017,4,27,6,45,379.5,56.0,2.2,13.0,130.5,192.11,147.13
2017,4,27,7,0,472.0,69.0,2.5,14.0,181.0,264.75,209.99
2017,4,27,7,15,535.0,78.0,2.55,14.5,237.5,329.03,265.75
2017,4,27,7,30,598.0,87.0,2.6,15.0,294.0,399.33,324.81
2017,4,27,7,45,635.0,96.0,2.7,16.0,350.0,461.14,374.7
2017,4,27,8,0,672.0,105.0,2.8,17.0,406.0,525.44,424.67
2017,4,27,8,15,703.5,110.5,2.8,17.5,462.0,584.5,469.5
2017,4,27,8,30,735.0,116.0,2.8,18.0,518.0,644.76,513.8
2017,4,27,8,45,751.0,123.5,2.8,19.0,569.0,696.67,549.2
2017,4,27,9,0,767.0,131.0,2.8,20.0,620.0,747.75,581.88
2017,4,27,9,15,784.5,135.0,2.7,20.5,668.0,792.57,609.9
2017,4,27,9,30,802.0,139.0,2.6,21.0,716.0,838.58,638.15
2017,4,27,9,45,810.0,145.0,2.55,22.0,757.0,876.76,659.55
2017,4,27,10,0,818.0,151.0,2.5,23.0,798.0,912.52,678.92
2017,4,27,10,15,827.5,153.5,2.5,23.5,834.0,943.38,696.5
2017,4,27,10,30,837.0,156.0,2.5,24.0,870.0,971.53,712.21
2017,4,27,10,45,843.0,159.0,2.5,24.5,898.0,993.93,724.11
2017,4,27,11,0,849.0,162.0,2.5,25.0,926.0,1013.18,734.02
2017,4,27,11,15,854.0,163.5,2.65,25.5,946.5,1026.61,741.78
2017,4,27,11,30,859.0,165.0,2.8,26.0,967.0,1036.67,747.48
2017,4,27,11,45,868.5,161.0,3.0,26.5,981.5,1042.13,750.79
2017,4,27,12,0,878.0,157.0,3.2,27.0,996.0,1038.19,748.14
2017,4,27,12,15,879.0,157.5,3.35,27.5,1000.0,1033.08,744.44
2017,4,27,12,30,880.0,158.0,3.5,28.0,1004.0,1024.58,738.63
2017,4,27,12,45,881.0,156.5,3.7,28.5,999.5,1010.78,729.81
2017,4,27,13,0,882.0,155.0,3.9,29.0,995.0,993.69,718.87
2017,4,27,13,15,878.5,154.0,4.05,29.0,981.5,969.66,704.51
2017,4,27,13,30,875.0,153.0,4.2,29.0,968.0,942.67,688.13
2017,4,27,13,45,660.5,262.5,4.35,29.5,870.0,839.95,618.08
2017,4,27,14,0,446.0,372.0,4.5,30.0,772.0,740.8,544.16
2017,4,27,14,15,488.5,345.5,4.55,30.0,770.0,731.01,539.51
2017,4,27,14,30,531.0,319.0,4.6,30.0,768.0,716.88,531.2
2017,4,27,14,45,556.0,291.0,4.65,30.0,743.5,683.96,509.35
2017,4,27,15,0,581.0,263.0,4.7,30.0,719.0,647.67,484.67
2017,4,27,15,15,680.0,204.0,4.7,29.5,709.0,626.15,471.92
2017,4,27,15,30,779.0,145.0,4.7,29.0,699.0,595.31,451.17
2017,4,27,15,45,761.5,139.5,4.7,29.0,650.5,537.64,407.23
2017,4,27,16,0,744.0,134.0,4.7,29.0,602.0,481.98,363.65
2017,4,27,16,15,727.0,120.5,4.45,28.5,545.5,419.84,314.41
2017,4,27,16,30,710.0,107.0,4.2,28.0,489.0,358.68,264.67
2017,4,27,16,45,670.0,108.0,4.0,28.0,437.5,304.56,219.05
2017,4,27,17,0,630.0,109.0,3.8,28.0,386.0,254.45,176.44
2017,4,27,17,15,584.0,101.0,3.4,27.0,329.5,199.31,131.44
2017,4,27,17,30,538.0,93.0,3.0,26.0,273.0,149.48,92.52
2017,4,27,17,45,472.5,82.0,2.65,25.5,218.5,100.74,59.11
2017,4,27,18,0,407.0,71.0,2.3,25.0,164.0,59.64,38.24
2017,4,27,18,15,312.5,56.5,2.35,24.0,115.5,42.28,30.32
2017,4,27,18,30,218.0,42.0,2.4,23.0,67.0,32.33,21.12
2017,4,27,18,45,109.0,21.0,2.5,22.5,33.5,16.3,2.24
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.0,2.25,20.0,2.5,0.0,0.0
2017,4,28,6,0,4.0,4.0,2.3,20.0,5.0,4.54,0.0
2017,4,28,6,15,54.0,27.5,2.5,20.5,35.0,42.68,21.08
2017,4,28,6,30,104.0,51.0,2.7,21.0,65.0,85.58,60.09
2017,4,28,6,45,167.5,75.5,2.9,22.0,110.5,142.02,106.65
2017,4,28,7,0,231.0,100.0,3.1,23.0,156.0,202.03,156.22
2017,4,28,7,15,148.5,118.0,3.3,23.5,158.0,192.76,150.97
2017,4,28,7,30,66.0,136.0,3.5,24.0,160.0,173.58,135.86
2017,4,28,7,45,41.5,149.0,3.75,24.5,165.0,176.09,137.39
2017,4,28,8,0,17.0,162.0,4.0,25.0,170.0,171.38,132.67
2017,4,28,8,15,14.5,174.5,4.15,25.5,182.0,182.56,140.74
2017,4,28,8,30,12.0,187.0,4.3,26.0,194.0,193.55,148.51
2017,4,28,8,45,10.0,193.0,4.45,27.0,199.0,198.04,150.87
2017,4,28,9,0,8.0,199.0,4.6,28.0,204.0,202.45,153.15
2017,4,28,9,15,317.5,206.0,4.7,28.5,434.5,488.86,376.97
2017,4,28,9,30,627.0,213.0,4.8,29.0,665.0,772.35,583.87
2017,4,28,9,45,659.5,209.0,4.9,29.5,709.5,816.2,611.97
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,859.44,639.67
2017,4,28,10,15,704.0,209.0,5.1,30.5,789.0,891.03,659.05
2017,4,28,10,30,716.0,213.0,5.2,31.0,824.0,920.42,676.92
2017,4,28,10,45,735.5,209.0,5.35,31.5,855.0,946.29,692.7
2017,4,28,11,0,755.0,205.0,5.5,32.0,886.0,969.8,706.92
2017,4,28,11,15,761.0,207.0,5.55,32.0,906.5,983.6,715.59
2017,4,28,11,30,767.0,209.0,5.6,32.0,927.0,994.36,722.41
2017,4,28,11,45,764.5,214.0,5.7,32.5,937.5,996.6,722.55
2017,4,28,12,0,762.0,219.0,5.8,33.0,948.0,995.63,720.73
2017,4,28,12,15,763.0,219.5,5.8,33.0,952.0,990.38,717.09
2017,4,28,12,30,764.0,220.0,5.8,33.0,956.0,982.03,711.55
2017,4,28,12,45,759.5,221.5,5.8,33.5,950.5,966.33,699.8
2017,4,28,13,0,755.0,223.0,5.8,34.0,945.0,947.83,686.35
2017,4,28,13,15,751.5,222.0,5.75,34.0,931.5,925.13,671.37
2017,4,28,13,30,748.0,221.0,5.7,34.0,918.0,899.88,654.75
2017,4,28,13,45,737.0,221.5,5.7,34.0,895.5,867.13,633.37
2017,4,28,14,0,726.0,222.0,5.7,34.0,873.0,832.55,610.7
2017,4,28,14,15,716.0,219.0,5.65,34.0,843.5,793.81,584.3
2017,4,28,14,30,706.0,216.0,5.6,34.0,814.0,753.64,556.42
2017,4,28,14,45,684.0,216.5,5.55,34.0,776.0,706.83,523.34
2017,4,28,15,0,662.0,217.0,5.5,34.0,738.0,660.03,489.81
2017,4,28,15,15,521.5,258.0,5.45,34.0,654.5,575.68,427.2
2017,4,28,15,30,381.0,299.0,5.4,34.0,571.0,503.7,373.1
2017,4,28,15,45,477.0,247.5,5.4,34.0,564.0,484.92,360.14
2017,4,28,16,0,573.0,196.0,5.4,34.0,557.0,456.75,338.7
2017,4,28,16,15,544.5,187.0,5.4,33.5,506.5,402.8,297.37
2017,4,28,16,30,516.0,178.0,5.4,33.0,456.0,351.25,256.98
2017,4,28,16,45,474.5,168.0,5.4,32.5,402.5,297.35,214.38
2017,4,28,17,0,433.0,158.0,5.4,32.0,349.0,247.81,174.92
2017,4,28,17,15,388.0,143.5,5.4,31.0,296.5,198.24,136.27
2017,4,28,17,30,343.0,129.0,5.4,30.0,244.0,156.86,105.16
2017,4,28,17,45,283.5,110.0,5.45,29.5,193.0,112.95,74.68
2017,4,28,18,0,224.0,91.0,5.5,29.0,142.0,76.17,52.74
2017,4,28,18,15,159.0,67.0,5.45,28.5,98.0,53.36,38.94
2017,4,28,18,30,94.0,43.0,5.4,28.0,54.0,35.15,22.94
2017,4,28,18,45,47.0,21.5,5.35,27.5,27.0,19.24,4.39
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.98,0.0
2017,4,29,6,15,0.0,11.5,4.75,23.0,11.5,11.09,1.93
2017,4,29,6,30,0.0,22.0,4.8,23.0,22.0,21.23,11.38
2017,4,29,6,45,0.0,40.0,4.9,23.5,40.0,38.64,25.94
2017,4,29,7,0,0.0,58.0,5.0,24.0,58.0,56.41,40.73
2017,4,29,7,15,0.0,77.5,5.25,24.5,77.5,75.87,56.65
2017,4,29,7,30,0.0,97.0,5.5,25.0,97.0,95.29,72.25
2017,4,29,7,45,0.0,117.5,5.75,25.5,117.5,115.73,88.35
2017,4,29,8,0,0.0,138.0,6.0,26.0,138.0,136.14,104.16
2017,4,29,8,15,40.5,188.0,6.2,26.5,210.5,218.91,169.78
2017,4,29,8,30,81.0,238.0,6.4,27.0,283.0,301.69,234.04
2017,4,29,8,45,113.5,267.5,6.6,27.5,337.0,366.59,283.31
2017,4,29,9,0,146.0,297.0,6.8,28.0,391.0,427.12,328.55
2017,4,29,9,15,204.0,316.0,6.85,28.5,458.0,499.02,382.27
2017,4,29,9,30,262.0,335.0,6.9,29.0,525.0,582.35,443.23
2017,4,29,9,45,147.5,328.5,6.95,29.5,437.0,473.65,358.69
2017,4,29,10,0,33.0,322.0,7.0,30.0,349.0,357.78,267.95
2017,4,29,10,15,126.5,373.5,6.95,30.0,481.0,507.19,380.65
2017,4,29,10,30,220.0,425.0,6.9,30.0,613.0,652.04,486.45
2017,4,29,10,45,154.0,433.0,6.85,30.5,567.5,598.58,444.05
2017,4,29,11,0,88.0,441.0,6.8,31.0,522.0,534.59,394.64
2017,4,29,11,15,214.5,443.5,6.65,31.0,644.0,669.79,494.59
2017,4,29,11,30,341.0,446.0,6.5,31.0,766.0,805.06,591.13
2017,4,29,11,45,363.0,430.5,6.4,31.5,775.0,809.34,592.62
2017,4,29,12,0,385.0,415.0,6.3,32.0,784.0,812.18,593.66
2017,4,29,12,15,289.5,457.0,6.1,32.0,735.5,755.16,550.27
2017,4,29,12,30,194.0,499.0,5.9,32.0,687.0,693.02,503.46
2017,4,29,12,45,154.0,492.5,5.75,32.5,641.0,642.3,466.01
2017,4,29,13,0,114.0,486.0,5.6,33.0,595.0,588.49,426.37
2017,4,29,13,15,157.0,482.0,5.4,33.0,630.5,622.9,451.49
2017,4,29,13,30,200.0,478.0,5.2,33.0,666.0,650.97,471.68
2017,4,29,13,45,224.0,462.5,5.05,33.0,668.0,648.31,470.34
2017,4,29,14,0,248.0,447.0,4.9,33.0,670.0,644.7,468.41
2017,4,29,14,15,291.5,420.5,4.7,33.0,674.0,642.55,467.91
2017,4,29,14,30,335.0,394.0,4.5,33.0,678.0,636.65,464.79
2017,4,29,14,45,321.5,378.5,4.35,33.0,642.0,595.45,435.95
2017,4,29,15,0,308.0,363.0,4.2,33.0,606.0,554.69,407.29
2017,4,29,15,15,295.5,344.0,3.9,32.5,567.0,511.92,377.47
2017,4,29,15,30,283.0,325.0,3.6,32.0,528.0,469.84,347.7
2017,4,29,15,45,277.0,302.0,3.35,32.0,489.0,428.45,317.46
2017,4,29,16,0,271.0,279.0,3.1,32.0,450.0,387.37,286.99
2017,4,29,16,15,216.5,259.0,2.7,31.5,388.0,330.82,245.16
2017,4,29,16,30,162.0,239.0,2.3,31.0,326.0,278.0,206.04
2017,4,29,16,45,93.5,201.5,1.9,31.0,250.5,214.68,159.03
2017,4,29,17,0,25.0,164.0,1.5,31.0,175.0,160.07,119.06
2017,4,29,17,15,15.0,141.5,1.25,30.0,148.0,135.11,100.83
2017,4,29,17,30,5.0,119.0,1.0,29.0,121.0,111.47,83.29
2017,4,29,17,45,2.5,93.0,0.75,28.5,94.0,86.88,64.15
2017,4,29,18,0,0.0,67.0,0.5,28.0,67.0,62.93,45.09
2017,4,29,18,15,0.0,44.5,1.1,27.0,44.5,42.56,30.2
2017,4,29,18,30,0.0,22.0,1.7,26.0,22.0,21.23,11.83
2017,4,29,18,45,0.0,11.0,2.35,25.0,11.0,10.61,0.39
2017,4,29,19,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,4.25,13.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,4.5,13.0,10.0,9.83,0.0
2017,4,30,6,15,100.0,32.5,4.65,13.0,46.0,62.12,36.39
2017,4,30,6,30,200.0,55.0,4.8,13.0,82.0,119.66,87.72
2017,4,30,6,45,307.5,69.5,4.95,13.0,134.0,185.33,144.24
2017,4,30,7,0,415.0,84.0,5.1,13.0,186.0,259.9,209.22
2017,4,30,7,15,479.0,95.5,5.1,13.0,242.0,323.67,265.48
2017,4,30,7,30,543.0,107.0,5.1,13.0,298.0,393.8,325.92
2017,4,30,7,45,615.5,107.5,5.2,13.5,360.0,465.42,385.87
2017,4,30,8,0,688.0,108.0,5.3,14.0,422.0,540.88,447.46
2017,4,30,8,15,720.0,113.5,5.4,14.5,479.0,600.99,495.01
2017,4,30,8,30,752.0,119.0,5.5,15.0,536.0,662.28,542.26
2017,4,30,8,45,796.0,115.0,5.6,16.0,594.0,720.76,584.53
2017,4,30,9,0,840.0,111.0,5.7,17.0,652.0,782.77,627.37
2017,4,30,9,15,857.5,114.0,5.75,17.5,702.5,831.58,660.58
2017,4,30,9,30,875.0,117.0,5.8,18.0,753.0,878.89,692.28
2017,4,30,9,45,899.0,114.0,5.85,18.5,800.0,918.86,718.29
2017,4,30,10,0,923.0,111.0,5.9,19.0,847.0,961.82,746.24
2017,4,30,10,15,933.0,113.0,5.9,19.5,885.0,995.01,766.68
2017,4,30,10,30,943.0,115.0,5.9,20.0,923.0,1025.2,784.94
2017,4,30,10,45,953.5,114.5,5.95,21.0,954.5,1050.08,798.2
2017,4,30,11,0,964.0,114.0,6.0,22.0,986.0,1071.64,809.14
2017,4,30,11,15,968.5,114.5,5.95,22.0,1007.5,1084.78,816.86
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,1094.2,822.19
2017,4,30,11,45,968.0,121.0,5.9,22.5,1040.0,1095.92,821.19
2017,4,30,12,0,963.0,127.0,5.9,23.0,1051.0,1093.75,817.74
2017,4,30,12,15,963.5,127.0,5.85,23.0,1054.5,1087.25,812.79
2017,4,30,12,30,964.0,127.0,5.8,23.0,1058.0,1077.06,805.5
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.5,1061.27,793.35
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,1041.96,778.97
2017,4,30,13,15,959.0,125.5,5.7,24.0,1033.0,1017.32,761.96
2017,4,30,13,30,956.0,125.0,5.6,24.0,1019.0,989.4,742.82
2017,4,30,13,45,949.5,125.0,5.55,24.5,995.5,955.75,718.66
2017,4,30,14,0,943.0,125.0,5.5,25.0,972.0,919.28,692.65
2017,4,30,14,15,936.0,123.0,5.4,25.0,941.5,877.88,664.3
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,834.1,634.19
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.5,785.93,600.81
2017,4,30,15,0,905.0,120.0,5.1,25.0,834.0,736.22,565.88
2017,4,30,15,15,892.0,117.5,4.9,25.0,789.0,682.73,525.36
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,626.87,482.37
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,568.88,436.99
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,511.0,390.57
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,450.44,341.61
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,391.12,292.23
2017,4,30,16,45,769.5,96.5,3.65,24.0,477.0,329.87,239.88
2017,4,30,17,0,738.0,92.0,3.4,24.0,419.0,268.66,187.16
2017,4,30,17,15,695.5,85.5,2.85,23.0,360.0,209.24,137.2
2017,4,30,17,30,653.0,79.0,2.3,22.0,301.0,154.56,93.12
2017,4,30,17,45,588.5,71.5,1.75,21.5,243.5,102.21,56.51
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,57.69,34.58
2017,4,30,18,15,425.5,52.5,1.15,20.0,133.5,39.06,28.19
2017,4,30,18,30,327.0,41.0,1.1,19.0,81.0,32.13,21.57
2017,4,30,18,45,163.5,20.5,1.05,18.5,40.5,15.78,4.16
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,77.0,13.0,3.4,12.0,16.0,24.9,0.0
2017,5,1,6,15,223.0,28.5,3.55,12.5,56.0,87.48,52.21
2017,5,1,6,30,369.0,44.0,3.7,13.0,96.0,157.63,114.17
2017,5,1,6,45,462.0,54.5,3.9,14.0,149.5,221.61,170.5
2017,5,1,7,0,555.0,65.0,4.1,15.0,203.0,295.76,235.09
2017,5,1,7,15,612.5,72.5,4.25,16.0,260.5,360.67,291.39
2017,5,1,7,30,670.0,80.0,4.4,17.0,318.0,430.91,350.19
2017,5,1,7,45,709.5,85.5,4.55,18.5,376.5,493.92,400.61
2017,5,1,8,0,749.0,91.0,4.7,20.0,435.0,559.54,451.06
2017,5,1,8,15,776.5,95.5,4.85,21.0,491.5,616.9,494.31
2017,5,1,8,30,804.0,100.0,5.0,22.0,548.0,676.49,537.83
2017,5,1,8,45,824.5,104.0,5.15,23.0,601.0,730.64,574.31
2017,5,1,9,0,845.0,108.0,5.3,24.0,654.0,784.12,609.59
2017,5,1,9,15,860.5,111.0,5.25,24.5,702.5,831.44,640.07
2017,5,1,9,30,876.0,114.0,5.2,25.0,751.0,872.51,665.65
2017,5,1,9,45,887.0,116.5,5.2,25.5,794.0,911.53,689.77
2017,5,1,10,0,898.0,119.0,5.2,26.0,837.0,948.13,711.94
2017,5,1,10,15,906.5,121.0,5.15,26.5,873.0,979.21,729.81
2017,5,1,10,30,915.0,123.0,5.1,27.0,909.0,1007.32,745.55
2017,5,1,10,45,921.0,124.5,5.05,27.5,937.5,1029.35,757.12
2017,5,1,11,0,927.0,126.0,5.0,28.0,966.0,1048.02,766.48
2017,5,1,11,15,931.0,127.0,4.95,28.5,986.5,1060.7,771.94
2017,5,1,11,30,935.0,128.0,4.9,29.0,1007.0,1069.8,775.16
2017,5,1,11,45,941.0,126.0,4.85,29.5,1020.5,1074.21,775.45
2017,5,1,12,0,947.0,124.0,4.8,30.0,1034.0,1074.96,773.53
2017,5,1,12,15,947.5,124.0,4.7,30.0,1037.5,1068.56,768.3
2017,5,1,12,30,948.0,124.0,4.6,30.0,1041.0,1058.54,761.21
2017,5,1,12,45,946.0,124.0,4.6,30.5,1035.5,1042.51,749.5
2017,5,1,13,0,944.0,124.0,4.6,31.0,1030.0,1023.05,735.73
2017,5,1,13,15,941.5,123.5,4.5,31.0,1016.0,999.28,720.22
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,972.28,702.69
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,939.04,679.98
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,903.01,655.49
2017,5,1,14,15,921.0,119.5,4.2,32.0,927.0,862.66,629.2
2017,5,1,14,30,914.0,118.0,4.1,32.0,897.0,819.97,601.23
2017,5,1,14,45,903.5,117.0,4.05,32.0,859.0,773.09,570.4
2017,5,1,15,0,893.0,116.0,4.0,32.0,821.0,724.59,538.07
2017,5,1,15,15,880.5,113.5,3.9,31.5,777.5,672.04,501.27
2017,5,1,15,30,868.0,111.0,3.8,31.0,734.0,618.57,462.78
2017,5,1,15,45,849.0,109.0,3.7,31.0,684.0,559.51,418.29
2017,5,1,16,0,830.0,107.0,3.6,31.0,634.0,502.34,373.95
2017,5,1,16,15,808.0,103.0,3.35,30.5,580.5,442.65,327.02
2017,5,1,16,30,786.0,99.0,3.1,30.0,527.0,384.22,279.7
2017,5,1,16,45,753.5,95.0,2.9,30.0,469.5,324.01,229.68
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,264.01,179.41
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,206.17,132.33
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,152.99,90.61
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,101.65,55.42
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,58.01,34.06
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,38.9,27.55
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,31.96,21.05
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,15.75,4.45
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.0,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,70.0,14.0,1.2,15.0,16.0,24.9,0.0
2017,5,2,6,15,203.5,30.0,1.35,15.5,55.5,85.24,51.61
2017,5,2,6,30,337.0,46.0,1.5,16.0,95.0,151.45,108.74
2017,5,2,6,45,423.5,58.0,1.65,17.0,146.5,213.17,161.88
2017,5,2,7,0,510.0,70.0,1.8,18.0,198.0,284.37,222.36
2017,5,2,7,15,568.0,78.0,2.15,19.0,254.0,347.69,275.93
2017,5,2,7,30,626.0,86.0,2.5,20.0,310.0,416.4,332.17
2017,5,2,7,45,666.0,92.5,2.9,21.0,367.0,478.54,381.72
2017,5,2,8,0,706.0,99.0,3.3,22.0,424.0,543.4,431.76
2017,5,2,8,15,735.0,104.0,3.3,22.5,479.5,601.77,475.23
2017,5,2,8,30,764.0,109.0,3.3,23.0,535.0,659.16,516.69
2017,5,2,8,45,784.0,113.5,3.35,24.0,587.0,711.74,551.39
2017,5,2,9,0,804.0,118.0,3.4,25.0,639.0,763.69,584.33
2017,5,2,9,15,820.0,121.0,3.4,25.5,687.0,809.84,613.45
2017,5,2,9,30,836.0,124.0,3.4,26.0,735.0,854.47,641.07
2017,5,2,9,45,845.0,128.5,3.45,27.0,776.0,892.76,662.98
2017,5,2,10,0,854.0,133.0,3.5,28.0,817.0,928.6,682.95
2017,5,2,10,15,863.5,135.0,3.55,28.5,852.5,954.13,697.28
2017,5,2,10,30,873.0,137.0,3.6,29.0,888.0,982.18,713.29
2017,5,2,10,45,875.5,141.5,3.65,30.0,915.5,1003.05,723.11
2017,5,2,11,0,878.0,146.0,3.7,31.0,943.0,1020.57,730.8
2017,5,2,11,15,882.5,147.0,3.75,31.0,963.5,1033.13,738.35
2017,5,2,11,30,887.0,148.0,3.8,31.0,984.0,1042.28,743.87
2017,5,2,11,45,892.0,147.0,3.85,31.5,996.5,1046.47,744.87
2017,5,2,12,0,897.0,146.0,3.9,32.0,1009.0,1047.19,743.83
2017,5,2,12,15,897.5,146.5,3.95,32.0,1012.5,1041.43,740.32
2017,5,2,12,30,898.0,147.0,4.0,32.0,1016.0,1032.24,734.8
2017,5,2,12,45,894.5,148.0,4.1,32.5,1010.0,1016.29,723.89
2017,5,2,13,0,891.0,149.0,4.2,33.0,1004.0,997.14,711.06
2017,5,2,13,15,887.5,148.0,4.25,33.0,990.0,972.98,696.2
2017,5,2,13,30,884.0,147.0,4.3,33.0,976.0,945.84,679.44
2017,5,2,13,45,661.0,261.5,4.4,33.5,873.5,839.49,607.94
2017,5,2,14,0,438.0,376.0,4.5,34.0,771.0,737.48,532.82
2017,5,2,14,15,436.0,362.5,4.55,34.0,745.0,704.47,511.42
2017,5,2,14,30,434.0,349.0,4.6,34.0,719.0,670.44,488.68
2017,5,2,14,45,495.5,311.0,4.7,34.0,716.5,658.91,482.8
2017,5,2,15,0,557.0,273.0,4.8,34.0,714.0,641.16,472.1
2017,5,2,15,15,678.0,204.0,4.85,33.5,712.0,625.91,464.51
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,599.37,447.63
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,544.25,406.28
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,489.48,364.09
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,429.57,317.42
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,373.43,272.23
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,315.43,224.76
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,260.27,178.84
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,204.59,133.46
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,153.85,93.7
2017,5,2,17,45,507.0,80.5,4.15,28.5,231.0,104.93,59.94
2017,5,2,18,0,445.0,71.0,3.9,28.0,176.0,63.6,38.76
2017,5,2,18,15,353.0,57.5,3.7,27.0,127.0,42.72,30.39
2017,5,2,18,30,261.0,44.0,3.5,26.0,78.0,33.64,22.16
2017,5,2,18,45,143.0,26.0,3.3,25.0,43.5,20.23,7.71
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,7.86,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,9.47,0.0
2017,5,3,6,15,59.0,33.0,3.3,22.5,41.5,50.69,30.15
2017,5,3,6,30,108.0,58.0,3.5,23.0,74.0,94.81,67.59
2017,5,3,6,45,179.0,81.5,3.7,23.5,121.0,153.14,115.41
2017,5,3,7,0,250.0,105.0,3.9,24.0,168.0,216.0,167.22
2017,5,3,7,15,125.0,96.0,4.05,24.5,127.5,157.8,122.84
2017,5,3,7,30,0.0,87.0,4.2,25.0,87.0,84.85,63.66
2017,5,3,7,45,219.5,120.5,4.4,25.5,222.5,253.44,200.68
2017,5,3,8,0,439.0,154.0,4.6,26.0,358.0,439.69,346.74
2017,5,3,8,15,352.0,196.0,4.65,26.5,372.5,442.61,346.28
2017,5,3,8,30,265.0,238.0,4.7,27.0,387.0,443.01,343.55
2017,5,3,8,45,171.5,263.5,4.8,27.5,363.0,404.86,311.63
