Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,9,45,853.5,128.0,3.15,26.5,795.5,902.77,668.44
2017,5,13,10,0,866.0,130.0,3.2,27.0,837.0,933.84,686.51
2017,5,13,10,15,874.5,132.5,3.15,27.5,872.5,964.11,703.27
2017,5,13,10,30,883.0,135.0,3.1,28.0,908.0,991.57,718.03
2017,5,13,10,45,890.5,135.5,3.1,28.5,936.0,1013.0,729.22
2017,5,13,11,0,898.0,136.0,3.1,29.0,964.0,1031.28,738.45
2017,5,13,11,15,902.5,137.5,3.05,29.5,984.0,1044.31,743.97
2017,5,13,11,30,907.0,139.0,3.0,30.0,1004.0,1053.9,747.41
2017,5,13,11,45,913.5,136.5,2.95,30.5,1017.5,1058.01,747.53
2017,5,13,12,0,920.0,134.0,2.9,31.0,1031.0,1058.63,745.63
2017,5,13,12,15,921.0,134.0,2.85,31.0,1034.0,1052.74,741.33
2017,5,13,12,30,922.0,134.0,2.8,31.0,1037.0,1043.4,735.06
2017,5,13,12,45,922.0,133.0,2.75,31.5,1032.5,1028.73,724.13
2017,5,13,13,0,922.0,132.0,2.7,32.0,1028.0,1010.74,711.32
2017,5,13,13,15,919.5,131.5,2.65,32.0,1014.5,987.65,696.87
2017,5,13,13,30,917.0,131.0,2.6,32.0,1001.0,961.46,680.56
2017,5,13,13,45,913.5,129.0,2.6,32.0,979.5,929.97,661.32
2017,5,13,14,0,910.0,127.0,2.6,32.0,958.0,895.69,640.25
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.0,856.79,616.07
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,815.63,590.23
2017,5,13,14,45,879.0,126.5,2.6,32.0,861.0,767.7,559.62
2017,5,13,15,0,861.0,129.0,2.6,32.0,822.0,718.84,527.63
2017,5,13,15,15,849.0,126.5,2.6,31.5,779.5,667.49,492.84
2017,5,13,15,30,837.0,124.0,2.6,31.0,737.0,615.99,456.83
2017,5,13,15,45,822.5,120.0,2.65,31.0,689.5,561.15,416.6
2017,5,13,16,0,808.0,116.0,2.7,31.0,642.0,506.27,375.06
2017,5,13,16,15,787.0,112.0,2.7,30.5,590.0,448.73,330.87
2017,5,13,16,30,766.0,108.0,2.7,30.0,538.0,392.37,286.09
2017,5,13,16,45,739.0,102.5,2.75,30.0,483.0,331.35,236.22
2017,5,13,17,0,712.0,97.0,2.8,30.0,428.0,275.23,189.25
2017,5,13,17,15,673.0,91.0,2.55,29.0,371.5,218.74,142.9
2017,5,13,17,30,634.0,85.0,2.3,28.0,315.0,166.52,101.22
2017,5,13,17,45,580.0,76.5,2.05,27.5,259.5,115.13,64.2
2017,5,13,18,0,526.0,68.0,1.8,27.0,204.0,70.17,38.91
2017,5,13,18,15,443.0,57.5,1.75,26.0,152.5,41.74,29.89
2017,5,13,18,30,360.0,47.0,1.7,25.0,101.0,35.91,24.58
2017,5,13,18,45,234.0,31.5,1.7,24.0,61.0,24.23,13.61
2017,5,13,19,0,108.0,16.0,1.7,23.0,21.0,12.48,0.0
2017,5,13,19,15,54.0,8.0,1.75,22.5,10.5,7.86,0.0
2017,5,13,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.5,15.5,18.94,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,31.0,51.63,18.2
2017,5,14,6,15,234.5,39.5,1.3,17.5,73.0,104.94,70.73
2017,5,14,6,30,343.0,56.0,1.3,18.0,115.0,167.71,122.96
2017,5,14,6,45,420.5,67.5,1.35,19.0,166.5,226.41,172.86
2017,5,14,7,0,498.0,79.0,1.4,20.0,218.0,295.56,230.38
2017,5,14,7,15,551.0,87.5,1.8,21.0,273.0,356.76,281.12
2017,5,14,7,30,604.0,96.0,2.2,22.0,328.0,422.73,334.14
2017,5,14,7,45,644.5,102.0,2.6,23.5,384.0,483.37,380.84
2017,5,14,8,0,685.0,108.0,3.0,25.0,440.0,546.73,427.99
2017,5,14,8,15,713.0,113.5,3.0,25.5,494.5,603.63,469.41
2017,5,14,8,30,741.0,119.0,3.0,26.0,549.0,661.34,510.16
2017,5,14,8,45,763.0,123.0,3.05,27.0,600.0,711.4,542.66
2017,5,14,9,0,785.0,127.0,3.1,28.0,651.0,763.05,574.86
2017,5,14,9,15,800.5,130.5,3.05,28.5,697.5,808.08,602.46
2017,5,14,9,30,816.0,134.0,3.0,29.0,744.0,851.64,628.59
2017,5,14,9,45,829.0,136.5,2.95,29.5,785.5,890.17,650.92
2017,5,14,10,0,842.0,139.0,2.9,30.0,827.0,926.57,671.55
2017,5,14,10,15,851.0,141.0,2.85,30.5,861.5,956.33,687.61
2017,5,14,10,30,860.0,143.0,2.8,31.0,896.0,977.75,698.24
2017,5,14,10,45,866.5,144.5,2.8,31.5,923.5,998.78,709.07
2017,5,14,11,0,873.0,146.0,2.8,32.0,951.0,1016.71,717.94
2017,5,14,11,15,877.5,147.0,2.75,32.0,970.5,1028.93,724.31
2017,5,14,11,30,882.0,148.0,2.7,32.0,990.0,1037.81,728.73
2017,5,14,11,45,882.5,149.5,2.7,32.5,1001.0,1039.78,727.99
2017,5,14,12,0,883.0,151.0,2.7,33.0,1012.0,1038.34,725.32
2017,5,14,12,15,883.5,151.5,2.7,33.0,1015.5,1032.55,721.6
2017,5,14,12,30,884.0,152.0,2.7,33.0,1019.0,1023.49,716.0
2017,5,14,12,45,882.5,151.5,2.7,33.5,1013.5,1008.29,705.28
2017,5,14,13,0,881.0,151.0,2.7,34.0,1008.0,989.99,692.79
2017,5,14,13,15,878.0,150.5,2.65,34.0,994.5,967.24,678.61
2017,5,14,13,30,875.0,150.0,2.6,34.0,981.0,941.58,662.68
2017,5,14,13,45,869.5,148.5,2.6,34.0,959.5,909.96,643.4
2017,5,14,14,0,864.0,147.0,2.6,34.0,938.0,875.81,622.46
2017,5,14,14,15,638.0,255.0,2.6,34.0,829.0,766.06,549.66
2017,5,14,14,30,412.0,363.0,2.6,34.0,720.0,666.37,478.24
2017,5,14,14,45,624.5,249.0,2.65,34.0,765.0,696.09,504.43
2017,5,14,15,0,837.0,135.0,2.7,34.0,810.0,707.64,516.5
2017,5,14,15,15,824.5,132.0,2.7,33.5,767.5,657.28,482.12
2017,5,14,15,30,812.0,129.0,2.7,33.0,725.0,606.22,446.62
2017,5,14,15,45,796.5,125.0,2.7,33.0,678.0,552.12,407.0
2017,5,14,16,0,781.0,121.0,2.7,33.0,631.0,498.13,366.3
2017,5,14,16,15,759.5,117.0,2.7,32.5,579.5,441.86,323.44
2017,5,14,16,30,738.0,113.0,2.7,32.0,528.0,384.2,278.22
2017,5,14,16,45,710.0,107.5,2.75,32.0,474.0,326.95,231.69
2017,5,14,17,0,682.0,102.0,2.8,32.0,420.0,272.23,186.36
2017,5,14,17,15,643.0,95.0,2.5,31.0,364.5,216.6,141.21
2017,5,14,17,30,604.0,88.0,2.2,30.0,309.0,165.25,100.62
2017,5,14,17,45,550.5,79.5,1.95,29.5,254.5,115.65,65.12
2017,5,14,18,0,497.0,71.0,1.7,29.0,200.0,72.45,40.74
2017,5,14,18,15,416.5,59.5,1.65,28.0,150.0,43.42,31.04
2017,5,14,18,30,336.0,48.0,1.6,27.0,100.0,36.12,24.54
2017,5,14,18,45,218.5,32.5,1.6,26.0,61.0,25.0,14.18
2017,5,14,19,0,101.0,17.0,1.6,25.0,22.0,13.28,0.0
2017,5,14,19,15,50.5,8.5,1.7,24.5,11.0,8.36,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,73.5,12.5,1.55,18.5,17.5,21.27,0.0
2017,5,15,6,0,147.0,25.0,1.8,19.0,35.0,57.96,22.61
2017,5,15,6,15,260.5,40.0,2.05,19.5,77.5,111.72,74.89
2017,5,15,6,30,374.0,55.0,2.3,20.0,120.0,175.85,128.16
2017,5,15,6,45,454.0,65.0,2.6,21.0,172.0,237.28,180.48
2017,5,15,7,0,534.0,75.0,2.9,22.0,224.0,306.28,238.37
2017,5,15,7,15,584.5,82.5,2.95,22.5,279.0,367.14,289.17
2017,5,15,7,30,635.0,90.0,3.0,23.0,334.0,432.46,341.9
2017,5,15,7,45,475.0,139.0,3.1,23.5,338.0,425.07,335.82
2017,5,15,8,0,315.0,188.0,3.2,24.0,342.0,396.85,312.15
2017,5,15,8,15,324.5,211.0,3.25,24.5,385.5,442.19,345.88
2017,5,15,8,30,334.0,234.0,3.3,25.0,429.0,487.56,378.52
2017,5,15,8,45,247.5,272.0,3.35,26.0,423.5,477.15,366.39
2017,5,15,9,0,161.0,310.0,3.4,27.0,418.0,451.6,343.14
2017,5,15,9,15,232.0,323.5,3.4,27.5,491.0,529.24,400.05
2017,5,15,9,30,303.0,337.0,3.4,28.0,564.0,618.68,463.33
2017,5,15,9,45,573.5,234.5,3.45,28.5,693.5,769.24,574.05
2017,5,15,10,0,844.0,132.0,3.5,29.0,823.0,920.96,675.42
2017,5,15,10,15,852.0,134.5,3.5,29.5,857.0,945.1,687.66
2017,5,15,10,30,860.0,137.0,3.5,30.0,891.0,971.56,702.32
2017,5,15,10,45,865.0,138.5,3.5,30.5,917.5,991.15,712.46
2017,5,15,11,0,870.0,140.0,3.5,31.0,944.0,1007.6,720.65
2017,5,15,11,15,873.5,141.5,3.5,31.5,963.0,1019.33,725.88
2017,5,15,11,30,877.0,143.0,3.5,32.0,982.0,1027.72,729.11
2017,5,15,11,45,887.5,137.0,3.55,32.5,995.0,1032.29,730.41
2017,5,15,12,0,898.0,131.0,3.6,33.0,1008.0,1033.52,729.73
2017,5,15,12,15,898.0,131.5,3.65,33.0,1011.0,1027.3,725.99
2017,5,15,12,30,898.0,132.0,3.7,33.0,1014.0,1017.74,720.3
2017,5,15,12,45,897.5,131.0,3.75,33.5,1008.5,1002.97,709.95
2017,5,15,13,0,897.0,130.0,3.8,34.0,1003.0,985.01,697.7
2017,5,15,13,15,893.5,129.0,3.8,34.0,989.0,961.11,682.86
2017,5,15,13,30,890.0,128.0,3.8,34.0,975.0,934.26,666.18
2017,5,15,13,45,691.5,251.0,3.85,34.5,900.0,856.1,614.52
2017,5,15,14,0,493.0,374.0,3.9,35.0,825.0,781.35,558.52
2017,5,15,14,15,679.5,248.5,3.95,35.0,849.5,793.7,573.33
2017,5,15,14,30,866.0,123.0,4.0,35.0,874.0,791.21,574.2
2017,5,15,14,45,650.5,222.0,4.1,35.0,773.0,689.98,503.77
2017,5,15,15,0,435.0,321.0,4.2,35.0,672.0,603.01,439.47
2017,5,15,15,15,485.0,284.0,4.25,34.5,656.0,578.68,424.75
2017,5,15,15,30,535.0,247.0,4.3,34.0,640.0,548.91,405.12
2017,5,15,15,45,547.0,223.0,4.4,34.0,602.5,504.52,372.98
2017,5,15,16,0,559.0,199.0,4.5,34.0,565.0,458.14,338.43
2017,5,15,16,15,602.0,166.5,4.6,33.5,531.5,415.69,306.15
2017,5,15,16,30,645.0,134.0,4.7,33.0,498.0,367.86,268.15
2017,5,15,16,45,583.0,135.0,4.8,33.0,439.0,310.46,222.27
2017,5,15,17,0,521.0,136.0,4.9,33.0,380.0,259.54,181.34
2017,5,15,17,15,478.0,127.5,4.85,32.0,329.0,210.65,142.58
2017,5,15,17,30,435.0,119.0,4.8,31.0,278.0,166.49,108.48
2017,5,15,17,45,388.0,104.5,4.8,30.5,228.5,121.77,76.21
2017,5,15,18,0,341.0,90.0,4.8,30.0,179.0,82.58,52.22
2017,5,15,18,15,277.5,72.5,4.7,29.0,133.5,53.6,39.43
2017,5,15,18,30,214.0,55.0,4.6,28.0,88.0,41.68,29.04
2017,5,15,18,45,107.0,36.5,4.5,27.5,53.0,30.08,18.17
2017,5,15,19,0,0.0,18.0,4.4,27.0,18.0,17.1,0.0
2017,5,15,19,15,0.0,9.0,4.4,26.5,9.0,8.85,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.0,3.65,21.0,11.0,11.68,0.0
2017,5,16,6,0,30.0,20.0,3.7,21.0,22.0,26.91,9.21
2017,5,16,6,15,82.5,47.0,3.95,21.5,60.0,71.76,48.81
2017,5,16,6,30,135.0,74.0,4.2,22.0,98.0,120.83,89.34
2017,5,16,6,45,185.0,99.0,4.45,22.5,144.0,175.68,135.0
2017,5,16,7,0,235.0,124.0,4.7,23.0,190.0,232.72,182.26
2017,5,16,7,15,117.5,103.5,4.9,23.5,136.5,163.02,127.82
2017,5,16,7,30,0.0,83.0,5.1,24.0,83.0,80.57,60.39
2017,5,16,7,45,0.0,107.0,5.3,24.5,107.0,104.43,79.39
2017,5,16,8,0,0.0,131.0,5.5,25.0,131.0,128.34,98.06
2017,5,16,8,15,4.0,159.0,5.5,25.5,162.0,158.97,121.84
2017,5,16,8,30,8.0,187.0,5.5,26.0,193.0,189.97,145.55
2017,5,16,8,45,12.0,208.5,5.55,26.5,217.0,214.67,164.05
2017,5,16,9,0,16.0,230.0,5.6,27.0,241.0,239.65,182.55
2017,5,16,9,15,11.0,210.0,5.6,27.0,217.5,215.4,163.3
2017,5,16,9,30,6.0,190.0,5.6,27.0,194.0,191.16,144.14
2017,5,16,9,45,5.0,176.5,5.7,27.5,180.0,176.86,132.58
2017,5,16,10,0,4.0,163.0,5.8,28.0,166.0,162.63,121.14
2017,5,16,10,15,4.5,166.0,5.85,28.5,170.0,166.12,123.39
2017,5,16,10,30,5.0,169.0,5.9,29.0,174.0,169.62,125.64
2017,5,16,10,45,7.5,192.5,5.95,29.5,200.0,195.3,144.78
2017,5,16,11,0,10.0,216.0,6.0,30.0,226.0,221.02,163.75
2017,5,16,11,15,11.5,219.5,6.0,30.0,231.0,225.97,167.34
2017,5,16,11,30,13.0,223.0,6.0,30.0,236.0,230.88,170.96
2017,5,16,11,45,12.5,226.5,6.05,30.5,239.0,233.72,172.61
2017,5,16,12,0,12.0,230.0,6.1,31.0,242.0,236.49,174.23
2017,5,16,12,15,16.0,288.0,6.1,31.0,304.0,297.21,219.17
2017,5,16,12,30,20.0,346.0,6.1,31.0,366.0,357.65,263.31
2017,5,16,12,45,15.0,275.5,6.15,31.0,290.5,282.91,208.45
2017,5,16,13,0,10.0,205.0,6.2,31.0,215.0,208.78,153.48
2017,5,16,13,15,15.5,272.5,6.25,31.0,287.5,279.13,206.07
2017,5,16,13,30,21.0,340.0,6.3,31.0,360.0,348.8,257.38
2017,5,16,13,45,14.0,258.0,6.35,31.0,271.0,262.19,193.57
2017,5,16,14,0,7.0,176.0,6.4,31.0,182.0,176.34,129.45
2017,5,16,14,15,56.5,300.0,6.45,31.0,349.0,335.37,249.86
2017,5,16,14,30,106.0,424.0,6.5,31.0,516.0,487.65,361.71
2017,5,16,14,45,64.0,360.0,6.6,31.0,415.0,390.52,290.36
2017,5,16,15,0,22.0,296.0,6.7,31.0,314.0,298.82,222.28
2017,5,16,15,15,18.0,269.5,6.7,30.5,284.0,269.52,201.26
2017,5,16,15,30,14.0,243.0,6.7,30.0,254.0,240.7,180.29
2017,5,16,15,45,17.0,240.0,6.75,30.0,252.5,238.08,178.78
2017,5,16,16,0,20.0,237.0,6.8,30.0,251.0,234.97,176.87
2017,5,16,16,15,10.0,184.5,6.75,29.5,191.5,180.25,135.6
2017,5,16,16,30,0.0,132.0,6.7,29.0,132.0,126.6,94.56
2017,5,16,16,45,0.0,89.0,6.65,29.0,89.0,86.05,62.95
2017,5,16,17,0,0.0,46.0,6.6,29.0,46.0,44.44,30.03
2017,5,16,17,15,0.0,40.0,6.45,28.5,40.0,38.63,25.56
2017,5,16,17,30,0.0,34.0,6.3,28.0,34.0,32.82,21.0
2017,5,16,17,45,144.5,68.0,6.2,27.5,106.0,72.38,47.31
2017,5,16,18,0,289.0,102.0,6.1,27.0,178.0,94.2,63.43
2017,5,16,18,15,223.5,82.0,5.9,26.5,132.0,64.36,48.97
2017,5,16,18,30,158.0,62.0,5.7,26.0,86.0,49.61,35.96
2017,5,16,18,45,79.0,39.0,5.55,26.0,51.0,33.61,21.23
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,15.44,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,7.86,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,6.5,1.3,21.5,6.5,6.39,0.0
2017,5,17,6,0,0.0,13.0,1.5,22.0,13.0,12.54,1.98
2017,5,17,6,15,25.0,40.5,1.5,22.0,45.0,47.69,31.62
2017,5,17,6,30,50.0,68.0,1.5,22.0,77.0,85.72,63.06
2017,5,17,6,45,25.0,55.5,1.55,22.0,60.0,64.16,46.99
2017,5,17,7,0,0.0,43.0,1.6,22.0,43.0,41.52,28.89
2017,5,17,7,15,0.0,46.5,1.55,22.5,46.5,44.91,31.63
2017,5,17,7,30,0.0,50.0,1.5,23.0,50.0,48.3,34.26
2017,5,17,7,45,0.0,57.5,1.45,23.5,57.5,55.57,39.99
2017,5,17,8,0,0.0,65.0,1.4,24.0,65.0,62.84,45.62
2017,5,17,8,15,0.0,79.5,1.4,24.5,79.5,76.9,56.62
2017,5,17,8,30,0.0,94.0,1.4,25.0,94.0,91.01,67.49
2017,5,17,8,45,0.0,93.5,1.4,25.5,93.5,90.5,66.69
2017,5,17,9,0,0.0,93.0,1.4,26.0,93.0,90.03,65.97
2017,5,17,9,15,22.5,205.0,1.35,26.5,222.0,224.72,169.92
2017,5,17,9,30,45.0,317.0,1.3,27.0,351.0,361.1,269.54
2017,5,17,9,45,85.5,358.0,1.3,28.0,426.5,440.58,324.96
2017,5,17,10,0,126.0,399.0,1.3,29.0,502.0,529.58,385.21
2017,5,17,10,15,71.0,344.0,1.3,29.5,403.0,414.56,302.34
2017,5,17,10,30,16.0,289.0,1.3,30.0,304.0,299.52,218.52
2017,5,17,10,45,14.0,266.5,1.35,30.5,280.0,275.07,200.8
2017,5,17,11,0,12.0,244.0,1.4,31.0,256.0,250.72,182.7
2017,5,17,11,15,25.5,328.5,1.45,31.0,353.5,354.32,257.2
2017,5,17,11,30,39.0,413.0,1.5,31.0,451.0,453.2,325.67
2017,5,17,11,45,101.5,458.0,1.6,31.5,557.5,560.55,399.59
2017,5,17,12,0,164.0,503.0,1.7,32.0,664.0,672.49,474.0
2017,5,17,12,15,134.5,499.0,1.8,32.0,631.5,635.63,448.48
2017,5,17,12,30,105.0,495.0,1.9,32.0,599.0,594.28,420.86
2017,5,17,12,45,173.0,494.0,2.0,32.5,664.0,659.4,466.16
2017,5,17,13,0,241.0,493.0,2.1,33.0,729.0,717.33,505.26
2017,5,17,13,15,254.5,483.0,2.2,33.0,729.0,714.12,503.9
2017,5,17,13,30,268.0,473.0,2.3,33.0,729.0,706.98,500.46
2017,5,17,13,45,544.0,318.0,2.4,33.5,822.5,791.3,564.3
2017,5,17,14,0,820.0,163.0,2.5,34.0,916.0,856.06,609.92
2017,5,17,14,15,812.5,161.0,2.65,34.0,887.5,818.44,586.68
2017,5,17,14,30,805.0,159.0,2.8,34.0,859.0,778.94,562.63
2017,5,17,14,45,788.5,160.0,2.95,34.0,822.5,733.97,534.45
2017,5,17,15,0,772.0,161.0,3.1,34.0,786.0,688.27,503.66
2017,5,17,15,15,572.5,236.0,3.25,33.5,686.0,591.29,434.37
2017,5,17,15,30,373.0,311.0,3.4,33.0,586.0,512.29,376.62
2017,5,17,15,45,329.5,299.0,3.6,33.0,530.5,456.34,336.62
2017,5,17,16,0,286.0,287.0,3.8,33.0,475.0,404.21,298.63
2017,5,17,16,15,160.0,253.5,3.95,32.5,357.0,303.58,225.15
2017,5,17,16,30,34.0,220.0,4.1,32.0,239.0,216.94,161.57
2017,5,17,16,45,20.5,187.5,4.25,31.5,199.0,183.34,136.98
2017,5,17,17,0,7.0,155.0,4.4,31.0,159.0,148.1,110.79
2017,5,17,17,15,3.5,135.5,4.45,30.5,137.5,128.31,96.06
2017,5,17,17,30,0.0,116.0,4.5,30.0,116.0,109.02,81.49
2017,5,17,17,45,177.0,105.0,4.55,29.5,152.0,105.94,72.29
2017,5,17,18,0,354.0,94.0,4.6,29.0,188.0,87.45,55.6
2017,5,17,18,15,278.5,77.5,4.55,28.0,141.0,57.44,42.85
2017,5,17,18,30,203.0,61.0,4.5,27.0,94.0,48.9,35.25
2017,5,17,18,45,101.5,40.5,4.45,26.5,57.0,33.16,20.94
2017,5,17,19,0,0.0,20.0,4.4,26.0,20.0,18.88,0.0
2017,5,17,19,15,0.0,10.0,4.3,25.5,10.0,9.83,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,35.5,13.5,3.25,23.0,16.0,17.7,0.0
2017,5,18,6,0,71.0,27.0,3.3,23.0,32.0,44.81,20.2
2017,5,18,6,15,156.0,47.5,3.4,23.5,71.5,92.5,62.54
2017,5,18,6,30,241.0,68.0,3.5,24.0,111.0,148.15,107.96
2017,5,18,6,45,120.5,56.5,3.65,24.5,78.0,105.05,78.28
2017,5,18,7,0,0.0,45.0,3.8,25.0,45.0,43.46,30.05
2017,5,18,7,15,0.0,37.5,4.05,25.5,37.5,36.2,24.07
2017,5,18,7,30,0.0,30.0,4.3,26.0,30.0,28.96,18.04
2017,5,18,7,45,0.0,69.5,4.55,26.5,69.5,67.19,48.84
2017,5,18,8,0,0.0,109.0,4.8,27.0,109.0,106.12,79.61
2017,5,18,8,15,0.0,126.5,4.9,27.5,126.5,123.43,92.77
2017,5,18,8,30,0.0,144.0,5.0,28.0,144.0,140.75,105.79
2017,5,18,8,45,1.0,157.0,5.15,28.5,158.0,154.3,115.77
2017,5,18,9,0,2.0,170.0,5.3,29.0,172.0,167.93,125.73
2017,5,18,9,15,73.0,264.5,5.35,29.5,319.5,328.27,248.93
2017,5,18,9,30,144.0,359.0,5.4,30.0,467.0,497.84,373.74
2017,5,18,9,45,81.5,324.5,5.5,30.5,386.5,401.67,300.39
2017,5,18,10,0,19.0,290.0,5.6,31.0,306.0,303.28,225.04
2017,5,18,10,15,18.5,295.0,5.65,31.0,311.0,307.89,228.25
2017,5,18,10,30,18.0,300.0,5.7,31.0,316.0,312.44,231.25
2017,5,18,10,45,64.0,380.0,5.8,31.5,439.0,445.7,329.03
2017,5,18,11,0,110.0,460.0,5.9,32.0,562.0,573.59,419.81
2017,5,18,11,15,188.5,468.5,5.9,32.0,647.5,667.04,486.96
2017,5,18,11,30,267.0,477.0,5.9,32.0,733.0,759.68,552.35
2017,5,18,11,45,145.5,423.5,5.95,32.5,564.0,575.62,420.41
2017,5,18,12,0,24.0,370.0,6.0,33.0,395.0,386.67,281.62
2017,5,18,12,15,35.5,406.5,6.0,33.0,442.5,439.05,319.74
2017,5,18,12,30,47.0,443.0,6.0,33.0,490.0,485.06,352.52
2017,5,18,12,45,126.0,471.5,6.05,33.5,595.0,591.39,429.12
2017,5,18,13,0,205.0,500.0,6.1,34.0,700.0,689.77,498.24
2017,5,18,13,15,206.0,492.5,6.1,34.0,691.5,676.12,488.74
2017,5,18,13,30,207.0,485.0,6.1,34.0,683.0,661.76,479.17
2017,5,18,13,45,432.5,374.5,6.2,34.0,775.5,747.19,546.08
2017,5,18,14,0,658.0,264.0,6.3,34.0,868.0,816.18,600.16
2017,5,18,14,15,649.5,260.5,6.3,34.0,841.0,780.95,575.58
2017,5,18,14,30,641.0,257.0,6.3,34.0,814.0,744.45,550.27
2017,5,18,14,45,480.5,313.0,6.35,34.0,721.5,650.9,481.3
2017,5,18,15,0,320.0,369.0,6.4,34.0,629.0,568.94,419.9
2017,5,18,15,15,449.0,304.0,6.45,33.5,647.5,574.28,427.53
2017,5,18,15,30,578.0,239.0,6.5,33.0,666.0,568.18,425.64
2017,5,18,15,45,560.5,230.0,6.55,33.0,622.5,519.29,388.87
2017,5,18,16,0,543.0,221.0,6.6,33.0,579.0,471.18,352.07
2017,5,18,16,15,517.0,212.0,6.55,32.5,530.5,420.3,313.04
2017,5,18,16,30,491.0,203.0,6.5,32.0,482.0,371.53,274.82
2017,5,18,16,45,459.0,191.5,6.5,31.5,431.5,320.88,234.7
2017,5,18,17,0,427.0,180.0,6.5,31.0,381.0,273.46,196.69
2017,5,18,17,15,385.0,165.5,6.4,30.5,329.5,227.66,160.37
2017,5,18,17,30,343.0,151.0,6.3,30.0,278.0,183.43,126.2
2017,5,18,17,45,293.5,132.0,6.2,30.0,228.0,139.54,94.12
2017,5,18,18,0,244.0,113.0,6.1,30.0,178.0,101.39,69.17
2017,5,18,18,15,182.5,90.0,5.85,29.0,132.5,70.05,53.24
2017,5,18,18,30,121.0,67.0,5.6,28.0,87.0,55.57,40.66
2017,5,18,18,45,67.5,41.0,5.45,27.5,51.5,35.2,22.57
2017,5,18,19,0,14.0,15.0,5.3,27.0,16.0,14.49,0.0
2017,5,18,19,15,7.0,7.5,5.2,26.5,8.0,7.37,0.0
2017,5,18,19,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,14.06,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,32.78,14.32
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.0,78.08,53.19
2017,5,19,6,30,159.0,75.0,4.9,24.0,103.0,132.06,97.27
2017,5,19,6,45,79.5,73.0,5.05,24.5,87.0,105.47,79.29
2017,5,19,7,0,0.0,71.0,5.2,25.0,71.0,69.19,51.06
2017,5,19,7,15,0.0,89.5,5.3,25.5,89.5,87.53,65.85
2017,5,19,7,30,0.0,108.0,5.4,26.0,108.0,105.87,80.31
2017,5,19,7,45,6.0,138.0,5.55,26.5,141.0,139.37,106.69
2017,5,19,8,0,12.0,168.0,5.7,27.0,174.0,173.49,133.13
2017,5,19,8,15,184.5,200.0,5.75,27.5,307.5,331.48,258.88
2017,5,19,8,30,357.0,232.0,5.8,28.0,441.0,501.51,389.4
2017,5,19,8,45,279.0,271.0,5.85,28.5,443.0,499.3,383.9
2017,5,19,9,0,201.0,310.0,5.9,29.0,445.0,482.67,367.95
2017,5,19,9,15,269.0,320.0,5.95,29.5,514.5,562.88,426.95
2017,5,19,9,30,337.0,330.0,6.0,30.0,584.0,639.92,482.34
2017,5,19,9,45,533.0,259.5,6.05,31.0,686.0,756.64,568.0
2017,5,19,10,0,729.0,189.0,6.1,32.0,788.0,878.71,652.43
2017,5,19,10,15,739.0,192.0,6.1,32.5,821.5,907.62,669.15
2017,5,19,10,30,749.0,195.0,6.1,33.0,855.0,934.21,684.61
2017,5,19,10,45,494.0,328.5,6.2,33.5,769.0,832.84,608.85
2017,5,19,11,0,239.0,462.0,6.3,34.0,683.0,710.08,514.8
2017,5,19,11,15,506.5,332.5,6.35,34.0,814.5,857.01,624.78
2017,5,19,11,30,774.0,203.0,6.4,34.0,946.0,990.75,718.58
2017,5,19,11,45,773.0,206.5,6.45,34.5,955.5,992.68,717.59
2017,5,19,12,0,772.0,210.0,6.5,35.0,965.0,991.52,715.3
2017,5,19,12,15,479.0,358.5,6.5,35.0,828.0,845.82,611.84
2017,5,19,12,30,186.0,507.0,6.5,35.0,691.0,690.03,495.78
2017,5,19,12,45,102.0,418.0,6.5,35.0,519.0,515.02,373.1
2017,5,19,13,0,18.0,329.0,6.5,35.0,347.0,337.31,244.33
2017,5,19,13,15,124.0,405.5,6.5,35.0,524.5,514.82,374.88
2017,5,19,13,30,230.0,482.0,6.5,35.0,702.0,679.66,491.72
2017,5,19,13,45,157.0,463.0,6.5,35.0,612.0,587.93,425.91
2017,5,19,14,0,84.0,444.0,6.5,35.0,522.0,499.7,362.36
2017,5,19,14,15,399.5,326.0,6.45,34.5,676.5,640.06,472.27
2017,5,19,14,30,715.0,208.0,6.4,34.0,831.0,755.81,561.24
2017,5,19,14,45,691.0,211.0,6.4,34.0,793.5,710.23,528.23
2017,5,19,15,0,667.0,214.0,6.4,34.0,756.0,664.78,495.46
2017,5,19,15,15,651.5,209.0,6.35,33.5,715.5,617.85,462.22
2017,5,19,15,30,636.0,204.0,6.3,33.0,675.0,570.94,428.25
2017,5,19,15,45,491.0,239.0,6.25,33.0,588.5,489.55,366.31
2017,5,19,16,0,346.0,274.0,6.2,33.0,502.0,422.98,315.32
2017,5,19,16,15,349.5,249.0,6.05,32.5,463.5,381.4,284.1
2017,5,19,16,30,353.0,224.0,5.9,32.0,425.0,339.2,251.53
2017,5,19,16,45,374.0,195.5,5.8,31.5,389.5,299.3,219.58
2017,5,19,17,0,395.0,167.0,5.7,31.0,354.0,253.69,182.21
2017,5,19,17,15,348.0,157.0,5.5,30.5,307.0,212.92,150.08
2017,5,19,17,30,301.0,147.0,5.3,30.0,260.0,173.85,120.26
2017,5,19,17,45,268.5,126.5,5.1,29.5,214.5,133.1,90.09
2017,5,19,18,0,236.0,106.0,4.9,29.0,169.0,96.25,65.4
2017,5,19,18,15,184.0,84.5,4.65,28.5,126.5,66.13,50.07
2017,5,19,18,30,132.0,63.0,4.4,28.0,84.0,50.36,36.36
2017,5,19,18,45,66.0,41.0,4.2,27.5,51.5,35.26,22.72
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,18.14,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,9.34,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,2.05,23.0,1.0,0.96,0.0
2017,5,20,6,30,0.0,2.0,2.1,23.0,2.0,1.93,0.0
2017,5,20,6,45,0.0,3.0,2.2,23.5,3.0,2.89,0.0
2017,5,20,7,0,0.0,4.0,2.3,24.0,4.0,3.86,0.0
2017,5,20,7,15,0.0,44.0,2.35,24.0,44.0,42.49,29.44
2017,5,20,7,30,0.0,84.0,2.4,24.0,84.0,81.54,61.18
2017,5,20,7,45,0.0,98.5,2.5,24.5,98.5,95.82,72.32
2017,5,20,8,0,0.0,113.0,2.6,25.0,113.0,110.11,83.3
2017,5,20,8,15,0.0,62.5,2.7,25.0,62.5,60.43,43.26
2017,5,20,8,30,0.0,12.0,2.8,25.0,12.0,11.59,3.75
2017,5,20,8,45,0.0,14.5,2.9,25.5,14.5,14.01,5.66
2017,5,20,9,0,0.0,17.0,3.0,26.0,17.0,16.43,7.55
2017,5,20,9,15,0.0,43.5,3.25,26.5,43.5,42.08,27.91
2017,5,20,9,30,0.0,70.0,3.5,27.0,70.0,67.77,48.0
2017,5,20,9,45,0.5,106.0,3.75,27.5,106.5,103.28,75.48
2017,5,20,10,0,1.0,142.0,4.0,28.0,143.0,139.14,102.8
2017,5,20,10,15,0.5,133.5,3.8,28.0,134.0,130.34,95.79
2017,5,20,10,30,0.0,125.0,3.6,28.0,125.0,121.54,88.86
2017,5,20,10,45,0.5,131.5,3.4,28.5,132.5,128.42,93.84
2017,5,20,11,0,1.0,138.0,3.2,29.0,140.0,135.3,98.77
2017,5,20,11,15,3.0,150.0,2.85,29.0,153.5,149.07,109.15
2017,5,20,11,30,5.0,162.0,2.5,29.0,167.0,162.85,119.46
2017,5,20,11,45,13.5,261.0,2.2,29.5,275.0,268.68,197.66
2017,5,20,12,0,22.0,360.0,1.9,30.0,383.0,374.7,272.72
2017,5,20,12,15,17.5,302.0,2.0,30.0,320.0,312.42,227.93
2017,5,20,12,30,13.0,244.0,2.1,30.0,257.0,250.57,183.38
2017,5,20,12,45,53.0,364.5,2.25,30.0,416.5,410.54,300.0
2017,5,20,13,0,93.0,485.0,2.4,30.0,576.0,565.16,407.62
2017,5,20,13,15,56.5,408.5,2.45,29.5,463.5,452.17,328.82
2017,5,20,13,30,20.0,332.0,2.5,29.0,351.0,340.06,249.39
2017,5,20,13,45,14.0,259.5,2.55,29.0,273.0,263.6,194.3
2017,5,20,14,0,8.0,187.0,2.6,29.0,195.0,187.8,138.32
2017,5,20,14,15,7.5,187.0,2.55,29.0,194.5,186.94,137.94
2017,5,20,14,30,7.0,187.0,2.5,29.0,194.0,186.08,137.43
2017,5,20,14,45,28.5,270.5,2.45,29.0,294.5,280.22,208.24
2017,5,20,15,0,50.0,354.0,2.4,29.0,395.0,370.64,274.44
2017,5,20,15,15,46.5,332.0,2.1,28.5,368.5,343.97,255.2
2017,5,20,15,30,43.0,310.0,1.8,28.0,342.0,317.68,236.56
2017,5,20,15,45,271.5,266.0,1.55,28.0,447.0,395.27,295.98
2017,5,20,16,0,500.0,222.0,1.3,28.0,552.0,451.39,335.46
2017,5,20,16,15,438.0,233.0,1.0,27.5,505.5,404.62,298.91
2017,5,20,16,30,376.0,244.0,0.7,27.0,459.0,365.92,268.82
2017,5,20,16,45,352.0,227.5,0.45,26.5,413.0,319.73,233.18
2017,5,20,17,0,328.0,211.0,0.2,26.0,367.0,275.92,199.02
2017,5,20,17,15,291.0,191.5,0.65,25.5,317.0,229.22,165.03
2017,5,20,17,30,254.0,172.0,1.1,25.0,267.0,186.65,133.47
2017,5,20,17,45,203.5,148.5,1.6,24.5,217.0,146.82,105.05
2017,5,20,18,0,153.0,125.0,2.1,24.0,167.0,109.86,79.81
2017,5,20,18,15,111.5,95.5,2.55,23.0,122.0,77.04,60.53
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,55.01,41.31
2017,5,20,18,45,35.0,39.5,3.55,21.5,45.0,35.71,23.84
2017,5,20,19,0,0.0,13.0,4.1,21.0,13.0,12.54,0.0
2017,5,20,19,15,0.0,6.5,4.25,20.5,6.5,6.39,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.0,2.7,19.0,1.0,0.98,0.0
2017,5,21,6,0,0.0,2.0,2.8,19.0,2.0,1.93,0.0
2017,5,21,6,15,0.0,7.0,2.9,19.0,7.0,6.74,0.0
2017,5,21,6,30,0.0,12.0,3.0,19.0,12.0,11.57,3.98
2017,5,21,6,45,0.0,18.5,3.1,19.0,18.5,17.84,9.35
2017,5,21,7,0,0.0,25.0,3.2,19.0,25.0,24.12,14.68
2017,5,21,7,15,0.0,32.0,3.25,19.5,32.0,30.89,20.31
2017,5,21,7,30,0.0,39.0,3.3,20.0,39.0,37.66,25.84
2017,5,21,7,45,0.0,46.5,3.4,20.5,46.5,44.92,31.69
2017,5,21,8,0,0.0,54.0,3.5,21.0,54.0,52.19,37.46
2017,5,21,8,15,1.0,110.5,3.5,21.0,111.0,108.08,82.81
2017,5,21,8,30,2.0,167.0,3.5,21.0,168.0,165.29,128.27
2017,5,21,8,45,2.5,171.5,3.55,21.5,173.5,169.95,131.22
2017,5,21,9,0,3.0,176.0,3.6,22.0,179.0,174.7,134.32
2017,5,21,9,15,7.5,206.0,3.6,22.0,212.0,208.38,160.42
2017,5,21,9,30,12.0,236.0,3.6,22.0,245.0,242.39,186.42
2017,5,21,9,45,11.5,250.0,3.6,22.5,259.0,256.07,196.03
2017,5,21,10,0,11.0,264.0,3.6,23.0,273.0,269.68,205.56
2017,5,21,10,15,20.5,307.0,3.5,23.0,325.0,321.76,244.77
2017,5,21,10,30,30.0,350.0,3.4,23.0,377.0,381.71,289.07
2017,5,21,10,45,36.5,376.0,3.35,23.5,409.5,414.5,312.14
2017,5,21,11,0,43.0,402.0,3.3,24.0,442.0,447.18,334.93
2017,5,21,11,15,77.5,441.5,3.3,24.0,515.5,521.4,389.07
2017,5,21,11,30,112.0,481.0,3.3,24.0,589.0,595.51,441.92
2017,5,21,11,45,210.0,478.5,3.3,24.0,683.5,695.83,514.69
2017,5,21,12,0,308.0,476.0,3.3,24.0,778.0,793.73,583.82
2017,5,21,12,15,214.0,488.0,3.45,24.0,698.0,703.1,518.7
2017,5,21,12,30,120.0,500.0,3.6,24.0,618.0,617.83,456.92
2017,5,21,12,45,88.0,475.5,3.8,24.0,562.0,554.5,412.22
2017,5,21,13,0,56.0,451.0,4.0,24.0,506.0,496.3,370.23
2017,5,21,13,15,61.0,450.5,4.3,24.0,510.0,497.4,372.01
2017,5,21,13,30,66.0,450.0,4.6,24.0,514.0,498.02,373.42
2017,5,21,13,45,72.5,445.5,4.9,24.0,514.0,495.58,372.73
2017,5,21,14,0,79.0,441.0,5.2,24.0,514.0,492.51,371.55
2017,5,21,14,15,92.5,433.0,5.35,23.5,515.5,491.13,372.32
2017,5,21,14,30,106.0,425.0,5.5,23.0,517.0,488.5,372.13
2017,5,21,14,45,181.0,405.0,5.65,23.0,555.0,517.68,396.45
2017,5,21,15,0,256.0,385.0,5.8,23.0,593.0,539.46,414.78
2017,5,21,15,15,163.0,358.5,5.75,22.5,488.5,442.16,341.14
2017,5,21,15,30,70.0,332.0,5.7,22.0,384.0,353.91,273.54
2017,5,21,15,45,35.0,234.0,5.7,21.5,260.0,240.29,186.38
2017,5,21,16,0,0.0,136.0,5.7,21.0,136.0,130.92,100.29
2017,5,21,16,15,3.5,158.5,5.6,20.5,160.5,153.3,118.85
2017,5,21,16,30,7.0,181.0,5.5,20.0,185.0,174.6,136.51
2017,5,21,16,45,3.5,95.0,5.45,20.0,97.0,92.91,70.78
2017,5,21,17,0,0.0,9.0,5.4,20.0,9.0,8.69,1.57
2017,5,21,17,15,0.0,7.5,5.15,19.5,7.5,7.24,0.4
2017,5,21,17,30,0.0,6.0,4.9,19.0,6.0,5.79,0.0
2017,5,21,17,45,0.0,4.5,4.7,19.0,4.5,4.34,0.0
2017,5,21,18,0,0.0,3.0,4.5,19.0,3.0,2.89,0.0
2017,5,21,18,15,0.0,2.0,4.5,18.5,2.0,1.93,0.0
2017,5,21,18,30,0.0,1.0,4.5,18.0,1.0,0.96,0.0
2017,5,21,18,45,0.0,0.5,4.5,18.0,0.5,0.48,0.0
2017,5,21,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,5,21,19,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,22.0,13.0,3.5,16.0,15.0,15.59,0.0
2017,5,22,6,0,44.0,26.0,3.5,16.0,30.0,36.7,18.6
2017,5,22,6,15,103.0,51.0,3.45,16.0,68.0,80.96,57.24
2017,5,22,6,30,162.0,76.0,3.4,16.0,106.0,133.97,101.94
2017,5,22,6,45,81.0,76.0,3.4,16.5,91.0,109.24,84.94
2017,5,22,7,0,0.0,76.0,3.4,17.0,76.0,74.25,57.01
2017,5,22,7,15,0.0,75.0,3.35,17.0,75.0,72.77,55.76
2017,5,22,7,30,0.0,74.0,3.3,17.0,74.0,71.55,54.59
2017,5,22,7,45,0.0,90.5,3.25,17.5,90.5,87.8,67.78
2017,5,22,8,0,0.0,107.0,3.2,18.0,107.0,104.09,80.76
2017,5,22,8,15,0.0,105.0,3.1,18.5,105.0,101.94,78.52
2017,5,22,8,30,0.0,103.0,3.0,19.0,103.0,99.88,76.41
2017,5,22,8,45,3.0,147.0,2.9,19.5,149.0,145.74,112.96
2017,5,22,9,0,6.0,191.0,2.8,20.0,195.0,192.12,149.09
2017,5,22,9,15,28.0,257.0,2.8,20.5,278.0,283.07,219.62
2017,5,22,9,30,50.0,323.0,2.8,21.0,361.0,371.27,285.84
2017,5,22,9,45,30.5,282.0,2.85,21.5,306.0,311.74,239.11
2017,5,22,10,0,11.0,241.0,2.9,22.0,251.0,246.59,188.28
2017,5,22,10,15,11.0,240.5,2.95,22.0,250.5,246.13,187.81
2017,5,22,10,30,11.0,240.0,3.0,22.0,250.0,245.67,187.22
2017,5,22,10,45,15.5,283.0,3.15,22.5,297.5,292.88,222.55
2017,5,22,11,0,20.0,326.0,3.3,23.0,345.0,340.16,257.27
2017,5,22,11,15,20.5,334.5,3.5,23.0,354.5,348.96,263.59
2017,5,22,11,30,21.0,343.0,3.7,23.0,364.0,357.65,269.99
2017,5,22,11,45,17.5,304.0,3.95,23.5,321.5,315.14,237.84
2017,5,22,12,0,14.0,265.0,4.2,24.0,279.0,272.86,205.79
2017,5,22,12,15,14.5,274.5,4.1,24.0,289.0,282.36,212.93
2017,5,22,12,30,15.0,284.0,4.0,24.0,299.0,291.72,219.86
2017,5,22,12,45,14.5,280.5,3.95,24.5,295.5,287.24,216.04
2017,5,22,13,0,14.0,277.0,3.9,25.0,292.0,282.72,212.25
2017,5,22,13,15,15.0,286.0,3.6,25.0,301.0,291.72,218.93
2017,5,22,13,30,16.0,295.0,3.3,25.0,310.0,300.56,225.43
2017,5,22,13,45,13.5,261.0,3.05,25.0,273.5,264.6,198.56
2017,5,22,14,0,11.0,227.0,2.8,25.0,237.0,228.93,171.84
2017,5,22,14,15,8.5,203.5,2.75,25.0,211.5,203.63,152.86
2017,5,22,14,30,6.0,180.0,2.7,25.0,186.0,178.58,133.92
2017,5,22,14,45,9.5,217.0,2.7,25.0,225.5,216.12,162.88
2017,5,22,15,0,13.0,254.0,2.7,25.0,265.0,252.91,190.97
2017,5,22,15,15,10.0,229.5,2.7,25.0,238.0,226.7,171.3
2017,5,22,15,30,7.0,205.0,2.7,25.0,211.0,200.85,151.93
2017,5,22,15,45,3.5,173.5,2.75,25.0,176.5,168.5,127.38
2017,5,22,16,0,0.0,142.0,2.8,25.0,142.0,136.59,102.9
2017,5,22,16,15,0.0,150.5,2.8,25.0,150.5,144.27,109.3
2017,5,22,16,30,0.0,159.0,2.8,25.0,159.0,151.68,115.48
2017,5,22,16,45,0.0,137.5,2.8,25.0,137.5,131.28,99.79
2017,5,22,17,0,0.0,116.0,2.8,25.0,116.0,110.97,84.03
2017,5,22,17,15,282.5,106.0,2.75,24.5,213.0,152.44,107.84
2017,5,22,17,30,565.0,96.0,2.7,24.0,310.0,171.9,110.52
2017,5,22,17,45,511.0,87.5,2.65,23.5,257.0,124.36,74.9
2017,5,22,18,0,457.0,79.0,2.6,23.0,204.0,83.27,49.54
2017,5,22,18,15,383.5,67.0,2.35,22.5,155.5,48.76,36.49
2017,5,22,18,30,310.0,55.0,2.1,22.0,107.0,41.21,29.65
2017,5,22,18,45,206.5,38.5,1.85,21.5,68.0,29.48,18.86
2017,5,22,19,0,103.0,22.0,1.6,21.0,29.0,17.12,2.83
2017,5,22,19,15,51.5,11.0,1.65,20.5,14.5,10.81,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,22.21,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,60.39,32.69
2017,5,23,6,15,214.5,46.0,1.35,18.5,79.5,108.08,74.8
2017,5,23,6,30,305.0,63.0,1.5,19.0,120.0,165.44,122.51
2017,5,23,6,45,369.0,77.0,1.65,19.5,168.5,220.25,169.27
2017,5,23,7,0,433.0,91.0,1.8,20.0,217.0,281.9,221.05
2017,5,23,7,15,230.5,118.5,1.85,20.5,187.0,236.09,187.15
2017,5,23,7,30,28.0,146.0,1.9,21.0,157.0,163.47,128.28
2017,5,23,7,45,109.5,177.5,1.95,21.5,230.5,248.83,196.78
2017,5,23,8,0,191.0,209.0,2.0,22.0,304.0,337.33,265.73
2017,5,23,8,15,222.5,231.0,2.0,22.5,353.5,389.75,304.78
2017,5,23,8,30,254.0,253.0,2.0,23.0,403.0,450.95,349.53
2017,5,23,8,45,239.5,280.5,2.05,23.5,432.0,472.69,363.52
