Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,7,30,339.0,141.0,1.5,24.0,278.0,327.16,256.33
2017,6,2,7,45,242.0,177.0,1.5,24.5,282.0,327.74,255.42
2017,6,2,8,0,145.0,213.0,1.5,25.0,286.0,312.42,241.66
2017,6,2,8,15,236.0,227.0,1.55,25.5,360.5,399.29,307.55
2017,6,2,8,30,327.0,241.0,1.6,26.0,435.0,488.22,372.71
2017,6,2,8,45,371.0,252.5,1.65,26.5,491.0,546.37,413.4
2017,6,2,9,0,415.0,264.0,1.7,27.0,547.0,613.68,459.63
2017,6,2,9,15,374.5,298.0,1.7,27.0,566.0,624.14,464.34
2017,6,2,9,30,334.0,332.0,1.7,27.0,585.0,637.05,470.91
2017,6,2,9,45,316.5,357.0,1.75,27.5,607.5,657.0,482.24
2017,6,2,10,0,299.0,382.0,1.8,28.0,630.0,674.69,491.84
2017,6,2,10,15,225.5,411.0,1.8,28.5,602.0,634.85,460.87
2017,6,2,10,30,152.0,440.0,1.8,29.0,574.0,597.99,432.08
2017,6,2,10,45,188.0,452.0,1.8,29.5,624.0,646.51,464.67
2017,6,2,11,0,224.0,464.0,1.8,30.0,674.0,695.26,496.21
2017,6,2,11,15,233.5,473.5,1.8,30.0,695.5,714.86,508.45
2017,6,2,11,30,243.0,483.0,1.8,30.0,717.0,733.55,520.31
2017,6,2,11,45,306.5,464.0,1.8,30.5,763.5,781.66,552.05
2017,6,2,12,0,370.0,445.0,1.8,31.0,810.0,822.86,578.68
2017,6,2,12,15,394.0,440.0,1.75,31.0,829.5,836.93,587.32
2017,6,2,12,30,418.0,435.0,1.7,31.0,849.0,851.55,596.46
2017,6,2,12,45,318.0,467.5,1.7,31.5,782.0,775.48,543.81
2017,6,2,13,0,218.0,500.0,1.7,32.0,715.0,701.06,492.27
2017,6,2,13,15,263.5,482.0,1.7,32.0,738.0,720.28,506.96
2017,6,2,13,30,309.0,464.0,1.7,32.0,761.0,734.76,517.74
2017,6,2,13,45,318.0,451.5,1.7,32.0,752.5,719.15,508.07
2017,6,2,14,0,327.0,439.0,1.7,32.0,744.0,702.16,497.69
2017,6,2,14,15,541.5,309.5,1.75,32.0,795.5,741.93,531.01
2017,6,2,14,30,756.0,180.0,1.8,32.0,847.0,765.27,551.8
2017,6,2,14,45,745.0,178.0,1.85,32.0,813.5,724.16,524.98
2017,6,2,15,0,734.0,176.0,1.9,32.0,780.0,680.88,496.16
2017,6,2,15,15,474.0,265.5,1.95,31.5,648.0,558.96,409.33
2017,6,2,15,30,214.0,355.0,2.0,31.0,516.0,460.85,337.53
2017,6,2,15,45,443.0,257.0,2.1,31.0,564.5,483.81,357.59
2017,6,2,16,0,672.0,159.0,2.2,31.0,613.0,486.93,360.48
2017,6,2,16,15,408.5,210.0,2.2,30.5,480.0,375.59,278.14
2017,6,2,16,30,145.0,261.0,2.2,30.0,347.0,295.15,219.44
2017,6,2,16,45,356.0,198.5,2.2,30.0,381.5,301.3,220.95
2017,6,2,17,0,567.0,136.0,2.2,30.0,416.0,283.34,200.36
2017,6,2,17,15,529.5,127.5,2.05,29.5,364.5,233.33,159.88
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,187.01,123.0
2017,6,2,17,45,438.5,108.5,1.8,28.5,262.0,141.15,89.0
2017,6,2,18,0,385.0,98.0,1.7,28.0,211.0,101.37,63.09
2017,6,2,18,15,319.5,83.5,1.75,27.5,163.5,64.36,48.92
2017,6,2,18,30,254.0,69.0,1.8,27.0,116.0,51.73,38.0
2017,6,2,18,45,172.5,49.5,1.85,27.0,77.0,40.19,27.61
2017,6,2,19,0,91.0,30.0,1.9,27.0,38.0,24.93,12.58
2017,6,2,19,15,45.5,15.0,2.05,26.5,19.0,14.74,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,0.5,1.2,22.5,0.5,0.49,0.0
2017,6,3,6,0,0.0,1.0,1.4,23.0,1.0,0.96,0.0
2017,6,3,6,15,0.0,2.5,1.4,23.0,2.5,2.41,0.0
2017,6,3,6,30,0.0,4.0,1.4,23.0,4.0,3.85,0.0
2017,6,3,6,45,0.0,5.5,1.4,23.5,5.5,5.3,0.0
2017,6,3,7,0,0.0,7.0,1.4,24.0,7.0,6.75,0.0
2017,6,3,7,15,159.0,76.0,1.35,24.5,140.0,155.95,121.62
2017,6,3,7,30,318.0,145.0,1.3,25.0,273.0,320.55,250.23
2017,6,3,7,45,206.0,178.0,1.3,25.5,265.5,303.07,235.0
2017,6,3,8,0,94.0,211.0,1.3,26.0,258.0,273.43,210.15
2017,6,3,8,15,139.0,237.0,1.3,26.5,315.5,339.83,259.97
2017,6,3,8,30,184.0,263.0,1.3,27.0,373.0,404.5,306.86
2017,6,3,8,45,206.5,286.0,1.35,27.5,419.0,452.5,340.35
2017,6,3,9,0,229.0,309.0,1.4,28.0,465.0,501.69,374.11
2017,6,3,9,15,301.5,316.0,1.4,28.5,535.5,582.98,430.47
2017,6,3,9,30,374.0,323.0,1.4,29.0,606.0,661.58,483.21
2017,6,3,9,45,256.0,362.5,1.45,29.5,561.5,609.04,442.31
2017,6,3,10,0,138.0,402.0,1.5,30.0,517.0,541.42,391.7
2017,6,3,10,15,199.0,415.0,1.45,30.0,587.5,614.09,442.31
2017,6,3,10,30,260.0,428.0,1.4,30.0,658.0,695.61,496.31
2017,6,3,10,45,140.0,379.0,1.4,30.5,503.5,524.33,377.21
2017,6,3,11,0,20.0,330.0,1.4,31.0,349.0,343.86,248.23
2017,6,3,11,15,114.5,409.0,1.35,31.0,519.5,530.41,380.99
2017,6,3,11,30,209.0,488.0,1.3,31.0,690.0,704.53,496.12
2017,6,3,11,45,218.5,493.5,1.3,31.0,707.0,718.02,503.12
2017,6,3,12,0,228.0,499.0,1.3,31.0,724.0,730.46,510.98
2017,6,3,12,15,168.0,498.5,1.25,31.0,665.0,666.64,467.36
2017,6,3,12,30,108.0,498.0,1.2,31.0,606.0,599.01,421.36
2017,6,3,12,45,234.5,474.0,1.2,31.5,705.5,697.97,489.76
2017,6,3,13,0,361.0,450.0,1.2,32.0,805.0,790.82,550.51
2017,6,3,13,15,545.0,337.5,1.15,32.0,866.5,845.06,589.18
2017,6,3,13,30,729.0,225.0,1.1,32.0,928.0,887.78,618.86
2017,6,3,13,45,573.0,309.0,1.1,32.0,854.0,809.22,566.36
2017,6,3,14,0,417.0,393.0,1.1,32.0,780.0,735.42,515.85
2017,6,3,14,15,386.0,395.5,1.1,31.5,745.5,695.67,491.49
2017,6,3,14,30,355.0,398.0,1.1,31.0,711.0,656.87,466.98
2017,6,3,14,45,341.5,385.0,1.15,31.0,677.0,618.0,442.1
2017,6,3,15,0,328.0,372.0,1.2,31.0,643.0,579.43,416.94
2017,6,3,15,15,400.5,323.5,1.2,31.0,637.5,563.99,408.46
2017,6,3,15,30,473.0,275.0,1.2,31.0,632.0,542.82,395.17
2017,6,3,15,45,525.0,237.5,1.25,31.0,611.0,512.62,374.72
2017,6,3,16,0,577.0,200.0,1.3,31.0,590.0,476.57,349.1
2017,6,3,16,15,560.5,191.5,1.3,30.5,546.5,429.29,314.38
2017,6,3,16,30,544.0,183.0,1.3,30.0,503.0,382.91,279.31
2017,6,3,16,45,362.5,196.0,1.3,30.0,401.0,301.82,219.67
2017,6,3,17,0,181.0,209.0,1.3,30.0,299.0,239.91,175.73
2017,6,3,17,15,162.0,188.0,1.2,29.5,261.5,204.58,149.15
2017,6,3,17,30,143.0,167.0,1.1,29.0,224.0,171.41,124.16
2017,6,3,17,45,127.0,143.0,1.05,28.5,187.5,138.53,99.57
2017,6,3,18,0,111.0,119.0,1.0,28.0,151.0,107.75,77.18
2017,6,3,18,15,86.5,95.0,0.95,27.5,117.0,79.1,57.54
2017,6,3,18,30,62.0,71.0,0.9,27.0,83.0,59.35,44.37
2017,6,3,18,45,31.0,48.5,0.9,26.5,54.5,43.47,30.42
2017,6,3,19,0,0.0,26.0,0.9,26.0,26.0,24.73,12.75
2017,6,3,19,15,0.0,13.0,0.9,25.5,13.0,12.78,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.96,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.93,0.0
2017,6,4,6,45,0.0,2.5,1.9,23.5,2.5,2.41,0.0
2017,6,4,7,0,0.0,3.0,2.0,24.0,3.0,2.89,0.0
2017,6,4,7,15,0.0,4.5,2.1,24.0,4.5,4.34,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,5.79,0.0
2017,6,4,7,45,2.5,83.0,2.3,24.5,84.0,81.73,61.04
2017,6,4,8,0,5.0,160.0,2.4,25.0,162.0,160.59,123.32
2017,6,4,8,15,139.0,206.0,2.45,25.5,288.0,306.53,238.31
2017,6,4,8,30,273.0,252.0,2.5,26.0,414.0,461.58,355.14
2017,6,4,8,45,311.5,267.5,2.6,26.5,467.5,517.55,394.77
2017,6,4,9,0,350.0,283.0,2.7,27.0,521.0,575.74,435.73
2017,6,4,9,15,240.5,321.5,2.7,27.0,490.5,538.51,405.0
2017,6,4,9,30,131.0,360.0,2.7,27.0,460.0,485.59,363.15
2017,6,4,9,45,119.0,378.5,2.75,27.5,473.0,497.29,369.96
2017,6,4,10,0,107.0,397.0,2.8,28.0,486.0,500.57,370.51
2017,6,4,10,15,97.0,410.0,2.7,28.0,493.0,506.12,373.17
2017,6,4,10,30,87.0,423.0,2.6,28.0,500.0,510.85,375.24
2017,6,4,10,45,65.5,414.0,2.55,28.5,473.5,480.92,352.19
2017,6,4,11,0,44.0,405.0,2.5,29.0,447.0,450.28,328.83
2017,6,4,11,15,44.5,416.0,2.45,29.0,459.0,461.39,336.35
2017,6,4,11,30,45.0,427.0,2.4,29.0,471.0,472.22,343.48
2017,6,4,11,45,144.5,461.5,2.35,29.0,603.5,611.43,442.55
2017,6,4,12,0,244.0,496.0,2.3,29.0,736.0,743.36,532.27
2017,6,4,12,15,542.0,324.5,2.2,29.0,861.0,872.67,625.66
2017,6,4,12,30,840.0,153.0,2.1,29.0,986.0,979.89,695.42
2017,6,4,12,45,840.5,152.0,2.05,29.0,982.5,967.51,686.05
2017,6,4,13,0,841.0,151.0,2.0,29.0,979.0,952.25,676.18
2017,6,4,13,15,838.0,150.0,1.9,29.0,967.0,930.81,661.96
2017,6,4,13,30,835.0,149.0,1.8,29.0,955.0,906.64,646.13
2017,6,4,13,45,833.5,146.0,1.75,29.0,936.0,879.3,628.85
2017,6,4,14,0,832.0,143.0,1.7,29.0,917.0,849.35,609.92
2017,6,4,14,15,825.5,141.5,1.6,29.0,890.0,814.21,587.09
2017,6,4,14,30,819.0,140.0,1.5,29.0,863.0,777.06,562.9
2017,6,4,14,45,411.0,148.5,1.45,29.0,511.5,447.74,335.09
2017,6,4,15,0,3.0,157.0,1.4,29.0,160.0,153.65,112.19
2017,6,4,15,15,1.5,139.0,1.25,29.0,140.5,135.2,99.04
2017,6,4,15,30,0.0,121.0,1.1,29.0,121.0,116.91,85.28
2017,6,4,15,45,0.0,83.0,1.0,29.0,83.0,80.35,57.35
2017,6,4,16,0,0.0,45.0,0.9,29.0,45.0,43.52,28.78
2017,6,4,16,15,36.5,148.5,0.75,28.5,170.0,157.64,117.7
2017,6,4,16,30,73.0,252.0,0.6,28.0,295.0,261.61,195.31
2017,6,4,16,45,43.0,211.5,0.5,28.0,236.5,209.77,156.38
2017,6,4,17,0,13.0,171.0,0.4,28.0,178.0,164.73,123.22
2017,6,4,17,15,9.5,151.5,0.4,27.5,156.5,144.48,108.53
2017,6,4,17,30,6.0,132.0,0.4,27.0,135.0,124.71,93.84
2017,6,4,17,45,3.0,112.0,0.45,27.0,113.5,105.07,78.82
2017,6,4,18,0,0.0,92.0,0.5,27.0,92.0,85.9,63.85
2017,6,4,18,15,0.0,72.0,0.5,26.5,72.0,67.31,48.98
2017,6,4,18,30,0.0,52.0,0.5,26.0,52.0,49.25,36.11
2017,6,4,18,45,0.0,35.0,0.55,25.5,35.0,33.62,22.43
2017,6,4,19,0,0.0,18.0,0.6,25.0,18.0,17.37,7.48
2017,6,4,19,15,0.0,9.0,0.65,24.5,9.0,8.85,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,86.0,15.5,1.45,19.5,23.5,29.09,0.0
2017,6,5,6,0,172.0,31.0,1.7,20.0,47.0,71.56,41.79
2017,6,5,6,15,265.0,45.5,1.75,20.5,88.5,119.21,82.01
2017,6,5,6,30,358.0,60.0,1.8,21.0,130.0,177.44,130.31
2017,6,5,6,45,430.0,69.0,1.85,22.0,179.0,234.27,178.11
2017,6,5,7,0,502.0,78.0,1.9,23.0,228.0,297.38,230.22
2017,6,5,7,15,549.0,85.5,2.0,23.5,280.5,354.45,277.12
2017,6,5,7,30,596.0,93.0,2.1,24.0,333.0,415.6,325.85
2017,6,5,7,45,636.0,97.0,2.25,25.0,386.5,472.75,369.62
2017,6,5,8,0,676.0,101.0,2.4,26.0,440.0,532.57,413.95
2017,6,5,8,15,701.5,105.5,2.4,26.5,491.0,585.68,452.24
2017,6,5,8,30,727.0,110.0,2.4,27.0,542.0,638.01,488.88
2017,6,5,8,45,749.5,112.0,2.45,28.0,591.0,687.12,520.31
2017,6,5,9,0,772.0,114.0,2.5,29.0,640.0,735.96,550.48
2017,6,5,9,15,786.0,117.0,2.45,29.0,684.0,778.31,577.27
2017,6,5,9,30,800.0,120.0,2.4,29.0,728.0,819.22,602.73
2017,6,5,9,45,644.0,215.5,2.4,29.5,721.5,808.05,592.1
2017,6,5,10,0,488.0,311.0,2.4,30.0,715.0,779.18,565.87
2017,6,5,10,15,430.5,350.0,2.35,30.0,717.5,776.08,560.95
2017,6,5,10,30,373.0,389.0,2.3,30.0,720.0,762.78,549.22
2017,6,5,10,45,611.5,260.5,2.25,30.5,822.0,875.38,628.81
2017,6,5,11,0,850.0,132.0,2.2,31.0,924.0,976.0,690.4
2017,6,5,11,15,547.0,307.5,2.2,31.0,821.5,868.64,617.53
2017,6,5,11,30,244.0,483.0,2.2,31.0,719.0,734.24,520.14
2017,6,5,11,45,265.0,484.0,2.2,31.5,743.0,760.0,537.15
2017,6,5,12,0,286.0,485.0,2.2,32.0,767.0,778.84,548.43
2017,6,5,12,15,351.0,461.0,2.25,32.0,808.5,814.98,573.94
2017,6,5,12,30,416.0,437.0,2.3,32.0,850.0,848.91,597.71
2017,6,5,12,45,409.0,435.0,2.35,32.0,839.5,831.78,586.69
2017,6,5,13,0,402.0,433.0,2.4,32.0,829.0,813.35,575.22
2017,6,5,13,15,387.5,432.5,2.45,32.0,810.5,788.21,559.15
2017,6,5,13,30,373.0,432.0,2.5,32.0,792.0,762.38,542.56
2017,6,5,13,45,326.5,442.0,2.6,32.0,752.0,717.76,512.75
2017,6,5,14,0,280.0,452.0,2.7,32.0,712.0,674.57,483.6
2017,6,5,14,15,305.0,430.0,2.75,31.5,706.0,661.92,477.65
2017,6,5,14,30,330.0,408.0,2.8,31.0,700.0,646.9,469.7
2017,6,5,14,45,393.5,363.5,2.85,31.0,698.5,637.17,465.33
2017,6,5,15,0,457.0,319.0,2.9,31.0,697.0,620.57,455.82
2017,6,5,15,15,229.5,236.0,2.9,30.5,426.0,372.95,278.69
2017,6,5,15,30,2.0,153.0,2.9,30.0,155.0,148.65,109.1
2017,6,5,15,45,1.0,130.5,2.9,30.0,131.5,126.45,92.72
2017,6,5,16,0,0.0,108.0,2.9,30.0,108.0,104.37,75.98
2017,6,5,16,15,0.0,114.0,2.85,29.5,114.0,109.98,80.76
2017,6,5,16,30,0.0,120.0,2.8,29.0,120.0,115.47,85.47
2017,6,5,16,45,0.0,69.0,2.8,28.5,69.0,66.72,47.58
2017,6,5,17,0,0.0,18.0,2.8,28.0,18.0,17.38,8.37
2017,6,5,17,15,0.0,16.0,2.6,27.5,16.0,15.44,6.88
2017,6,5,17,30,0.0,14.0,2.4,27.0,14.0,13.51,5.37
2017,6,5,17,45,0.0,11.5,2.2,27.0,11.5,11.09,3.42
2017,6,5,18,0,0.0,9.0,2.0,27.0,9.0,8.68,1.45
2017,6,5,18,15,0.0,7.0,1.85,26.5,7.0,6.75,0.0
2017,6,5,18,30,0.0,5.0,1.7,26.0,5.0,4.82,0.0
2017,6,5,18,45,0.0,3.0,1.55,25.5,3.0,2.89,0.0
2017,6,5,19,0,0.0,1.0,1.4,25.0,1.0,0.96,0.0
2017,6,5,19,15,0.0,0.5,1.45,24.5,0.5,0.49,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,82.0,16.0,2.95,21.0,23.5,29.09,0.0
2017,6,6,6,0,164.0,32.0,3.1,21.0,47.0,71.14,41.65
2017,6,6,6,15,255.0,47.0,3.25,21.5,88.5,118.35,81.43
2017,6,6,6,30,346.0,62.0,3.4,22.0,130.0,175.92,129.23
2017,6,6,6,45,418.5,72.0,3.55,22.5,179.5,231.48,176.49
2017,6,6,7,0,491.0,82.0,3.7,23.0,229.0,296.88,231.27
2017,6,6,7,15,538.5,90.0,3.8,23.5,281.5,354.14,278.87
2017,6,6,7,30,586.0,98.0,3.9,24.0,334.0,415.55,328.45
2017,6,6,7,45,625.0,103.0,4.0,25.0,387.5,472.75,372.76
2017,6,6,8,0,664.0,108.0,4.1,26.0,441.0,532.53,417.59
2017,6,6,8,15,690.0,113.0,4.1,26.5,492.5,585.96,456.92
2017,6,6,8,30,716.0,118.0,4.1,27.0,544.0,640.09,495.66
2017,6,6,8,45,400.5,211.0,4.2,27.5,453.0,530.47,407.97
2017,6,6,9,0,85.0,304.0,4.3,28.0,362.0,376.35,284.93
2017,6,6,9,15,175.0,326.5,4.35,28.5,456.0,482.78,364.85
2017,6,6,9,30,265.0,349.0,4.4,29.0,550.0,595.26,446.01
2017,6,6,9,45,312.5,357.0,4.45,29.5,607.0,652.73,485.68
2017,6,6,10,0,360.0,365.0,4.5,30.0,664.0,711.79,526.02
2017,6,6,10,15,595.5,254.0,4.55,30.0,771.5,833.17,616.01
2017,6,6,10,30,831.0,143.0,4.6,30.0,879.0,945.6,691.8
2017,6,6,10,45,553.5,298.0,4.65,30.5,795.0,855.67,625.83
2017,6,6,11,0,276.0,453.0,4.7,31.0,711.0,741.14,537.54
2017,6,6,11,15,565.0,300.5,4.75,31.0,842.0,879.77,641.72
2017,6,6,11,30,854.0,148.0,4.8,31.0,973.0,1006.32,727.12
2017,6,6,11,45,517.0,326.0,4.9,31.5,828.0,857.66,622.75
2017,6,6,12,0,180.0,504.0,5.0,32.0,683.0,687.31,495.23
2017,6,6,12,15,189.5,505.5,5.1,32.0,694.0,694.85,501.65
2017,6,6,12,30,199.0,507.0,5.2,32.0,705.0,701.31,506.59
2017,6,6,12,45,527.5,329.0,5.3,32.0,850.0,845.56,616.79
2017,6,6,13,0,856.0,151.0,5.4,32.0,995.0,966.75,701.95
2017,6,6,13,15,509.5,321.0,5.45,32.0,822.0,796.08,582.58
2017,6,6,13,30,163.0,491.0,5.5,32.0,649.0,626.86,455.25
2017,6,6,13,45,137.5,476.5,5.55,32.0,608.0,583.18,425.1
2017,6,6,14,0,112.0,462.0,5.6,32.0,567.0,540.55,394.96
2017,6,6,14,15,155.0,450.0,5.6,32.0,590.0,558.2,409.19
2017,6,6,14,30,198.0,438.0,5.6,32.0,613.0,572.34,420.61
2017,6,6,14,45,514.0,282.0,5.65,32.0,712.5,650.74,485.01
2017,6,6,15,0,830.0,126.0,5.7,32.0,812.0,705.16,530.04
2017,6,6,15,15,566.5,232.5,5.7,32.0,690.5,590.49,442.57
2017,6,6,15,30,303.0,339.0,5.7,32.0,569.0,499.4,371.87
2017,6,6,15,45,545.5,225.0,5.7,32.0,607.5,514.14,385.86
2017,6,6,16,0,788.0,111.0,5.7,32.0,646.0,507.04,381.07
2017,6,6,16,15,769.5,107.5,5.6,31.5,597.5,453.16,338.7
2017,6,6,16,30,751.0,104.0,5.5,31.0,549.0,400.13,295.94
2017,6,6,16,45,729.5,99.0,5.4,31.0,497.5,345.79,250.63
2017,6,6,17,0,708.0,94.0,5.3,31.0,446.0,290.36,203.83
2017,6,6,17,15,675.5,88.5,5.05,30.5,393.0,236.28,158.46
2017,6,6,17,30,643.0,83.0,4.8,30.0,340.0,185.56,116.46
2017,6,6,17,45,597.5,77.0,4.55,29.5,287.5,136.3,78.5
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,92.25,49.38
2017,6,6,18,15,486.0,62.0,3.85,28.5,185.0,50.67,30.41
2017,6,6,18,30,420.0,53.0,3.4,28.0,135.0,38.4,26.73
2017,6,6,18,45,319.0,41.0,3.0,27.5,92.0,30.81,19.91
2017,6,6,19,0,218.0,29.0,2.6,27.0,49.0,22.36,11.37
2017,6,6,19,15,109.0,14.5,2.45,26.5,24.5,14.25,0.0
2017,6,6,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,7,5,45,109.0,15.5,1.15,21.5,25.5,32.05,0.0
2017,6,7,6,0,218.0,31.0,1.3,22.0,51.0,79.95,46.07
2017,6,7,6,15,317.5,43.5,1.3,22.5,94.0,130.5,88.51
2017,6,7,6,30,417.0,56.0,1.3,23.0,137.0,191.81,138.97
2017,6,7,6,45,484.5,64.5,1.3,23.5,188.0,248.48,186.83
2017,6,7,7,0,552.0,73.0,1.3,24.0,239.0,312.06,239.31
2017,6,7,7,15,587.0,79.0,1.3,25.0,287.0,364.51,281.59
2017,6,7,7,30,622.0,85.0,1.3,26.0,335.0,419.74,324.31
2017,6,7,7,45,667.0,91.0,1.3,27.5,394.0,483.09,370.52
2017,6,7,8,0,712.0,97.0,1.3,29.0,453.0,549.6,416.86
2017,6,7,8,15,736.5,101.5,1.4,29.5,505.5,602.42,454.06
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,656.96,491.46
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,705.88,523.02
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,754.07,553.59
2017,6,7,9,15,810.0,117.0,1.85,31.0,700.5,797.3,580.82
2017,6,7,9,30,824.0,120.0,1.9,31.0,745.0,839.01,606.82
2017,6,7,9,45,833.5,123.0,2.0,31.5,784.5,870.53,625.22
2017,6,7,10,0,843.0,126.0,2.1,32.0,824.0,904.07,644.89
2017,6,7,10,15,851.0,128.0,2.15,32.0,857.5,932.75,662.19
2017,6,7,10,30,859.0,130.0,2.2,32.0,891.0,958.77,677.84
2017,6,7,10,45,865.0,131.5,2.25,32.5,918.0,979.51,688.83
2017,6,7,11,0,871.0,133.0,2.3,33.0,945.0,997.25,698.01
2017,6,7,11,15,875.0,134.0,2.3,33.0,964.5,1009.36,704.7
2017,6,7,11,30,879.0,135.0,2.3,33.0,984.0,1018.23,709.53
2017,6,7,11,45,883.0,134.5,2.3,33.5,996.0,1022.31,710.1
2017,6,7,12,0,887.0,134.0,2.3,34.0,1008.0,1023.08,708.8
2017,6,7,12,15,567.5,316.0,2.3,34.0,876.5,889.36,622.69
2017,6,7,12,30,248.0,498.0,2.3,34.0,745.0,740.6,517.62
2017,6,7,12,45,566.0,316.5,2.3,34.5,875.5,870.67,611.91
2017,6,7,13,0,884.0,135.0,2.3,35.0,1006.0,978.35,679.94
2017,6,7,13,15,547.0,311.5,2.3,35.0,848.5,822.0,577.61
2017,6,7,13,30,210.0,488.0,2.3,35.0,691.0,666.84,467.45
2017,6,7,13,45,537.5,311.0,2.35,35.0,815.5,780.34,553.6
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,870.0,615.28
2017,6,7,14,15,858.0,132.5,2.4,34.5,912.5,833.54,593.02
2017,6,7,14,30,851.0,131.0,2.4,34.0,885.0,795.0,570.21
2017,6,7,14,45,824.0,139.5,2.45,34.0,846.5,748.76,541.15
2017,6,7,15,0,797.0,148.0,2.5,34.0,808.0,702.29,510.88
2017,6,7,15,15,784.5,145.0,2.55,34.0,768.0,654.88,478.44
2017,6,7,15,30,772.0,142.0,2.6,34.0,728.0,606.84,444.72
2017,6,7,15,45,755.0,139.0,2.65,34.0,683.0,555.85,407.99
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,502.82,368.84
2017,6,7,16,15,717.0,131.5,2.7,33.5,589.0,449.11,328.64
2017,6,7,16,30,696.0,127.0,2.7,33.0,540.0,396.61,288.08
2017,6,7,16,45,669.0,121.5,2.7,33.0,488.5,342.55,244.8
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,290.85,202.55
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,238.35,160.29
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,189.63,121.36
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,141.75,85.14
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,99.23,56.98
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,59.91,38.09
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,45.83,32.97
2017,6,7,18,45,256.0,46.5,1.6,27.5,88.0,35.19,23.57
2017,6,7,19,0,165.0,31.0,1.5,27.0,47.0,23.96,12.73
2017,6,7,19,15,82.5,15.5,1.5,26.5,23.5,15.24,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.0,16.5,2.0,21.5,22.0,25.66,0.0
2017,6,8,6,0,120.0,33.0,2.3,22.0,44.0,61.04,35.63
2017,6,8,6,15,200.5,51.5,2.4,22.5,84.5,109.91,76.09
2017,6,8,6,30,281.0,70.0,2.5,23.0,125.0,164.95,121.31
2017,6,8,6,45,347.0,83.5,2.65,24.0,173.0,218.35,165.73
2017,6,8,7,0,413.0,97.0,2.8,25.0,221.0,278.73,215.21
2017,6,8,7,15,461.0,107.5,2.75,25.5,272.0,334.24,260.32
2017,6,8,7,30,509.0,118.0,2.7,26.0,323.0,394.16,307.58
2017,6,8,7,45,543.0,127.0,2.65,27.0,374.5,448.62,348.63
2017,6,8,8,0,577.0,136.0,2.6,28.0,426.0,508.36,392.04
2017,6,8,8,15,605.0,143.0,2.4,28.5,476.5,561.34,429.38
2017,6,8,8,30,633.0,150.0,2.2,29.0,527.0,615.34,466.09
2017,6,8,8,45,651.0,157.5,2.0,29.5,574.0,663.14,496.95
2017,6,8,9,0,669.0,165.0,1.8,30.0,621.0,710.55,526.34
2017,6,8,9,15,686.5,170.0,1.6,30.0,665.0,754.25,552.8
2017,6,8,9,30,704.0,175.0,1.4,30.0,709.0,797.0,577.34
2017,6,8,9,45,712.0,182.0,1.25,30.5,747.0,832.26,595.57
2017,6,8,10,0,720.0,189.0,1.1,31.0,785.0,865.51,611.95
2017,6,8,10,15,730.5,192.0,1.05,31.0,818.5,894.73,628.04
2017,6,8,10,30,741.0,195.0,1.0,31.0,852.0,921.74,642.63
2017,6,8,10,45,749.0,197.5,1.0,31.5,879.0,939.67,651.12
2017,6,8,11,0,757.0,200.0,1.0,32.0,906.0,958.68,660.37
2017,6,8,11,15,762.5,201.5,1.0,32.0,925.5,971.45,667.21
2017,6,8,11,30,768.0,203.0,1.0,32.0,945.0,981.33,672.47
2017,6,8,11,45,770.0,205.5,1.0,32.5,956.5,985.72,673.23
2017,6,8,12,0,772.0,208.0,1.0,33.0,968.0,987.1,672.36
2017,6,8,12,15,773.0,208.0,1.0,33.0,972.0,982.04,669.18
2017,6,8,12,30,774.0,208.0,1.0,33.0,976.0,974.1,664.46
2017,6,8,12,45,561.5,332.0,1.05,33.5,888.5,881.59,604.9
2017,6,8,13,0,349.0,456.0,1.1,34.0,801.0,785.27,539.11
2017,6,8,13,15,560.0,328.5,1.15,34.0,873.5,850.75,588.42
2017,6,8,13,30,771.0,201.0,1.2,34.0,946.0,901.94,623.8
2017,6,8,13,45,767.0,198.5,1.25,34.0,926.5,873.9,607.09
2017,6,8,14,0,763.0,196.0,1.3,34.0,907.0,843.64,589.74
2017,6,8,14,15,755.5,193.5,1.35,34.0,880.5,808.42,569.08
2017,6,8,14,30,748.0,191.0,1.4,34.0,854.0,771.5,547.11
2017,6,8,14,45,753.0,178.5,1.5,34.0,824.0,733.02,523.79
2017,6,8,15,0,758.0,166.0,1.6,34.0,794.0,692.21,498.0
2017,6,8,15,15,745.5,162.5,1.65,33.5,755.0,646.03,468.07
2017,6,8,15,30,733.0,159.0,1.7,33.0,716.0,597.47,435.61
2017,6,8,15,45,720.5,153.0,1.75,33.0,672.5,547.77,400.45
2017,6,8,16,0,708.0,147.0,1.8,33.0,629.0,498.01,364.16
2017,6,8,16,15,687.0,142.0,1.8,32.5,581.0,445.37,325.2
2017,6,8,16,30,666.0,137.0,1.8,32.0,533.0,394.0,285.93
2017,6,8,16,45,642.5,129.5,1.85,32.0,483.0,340.99,243.94
2017,6,8,17,0,619.0,122.0,1.9,32.0,433.0,290.01,202.6
2017,6,8,17,15,583.5,115.0,1.8,31.5,380.5,238.78,161.28
2017,6,8,17,30,548.0,108.0,1.7,31.0,328.0,191.38,123.38
2017,6,8,17,45,504.5,98.0,1.6,30.5,277.0,144.22,87.78
2017,6,8,18,0,461.0,88.0,1.5,30.0,226.0,102.02,59.64
2017,6,8,18,15,395.5,76.0,1.4,29.0,177.5,62.54,40.02
2017,6,8,18,30,330.0,64.0,1.3,28.0,129.0,47.36,34.27
2017,6,8,18,45,243.5,48.5,1.25,27.5,88.0,36.77,24.9
2017,6,8,19,0,157.0,33.0,1.2,27.0,47.0,25.59,14.1
2017,6,8,19,15,78.5,16.5,1.3,26.5,23.5,12.94,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,9.0,2.3,22.5,9.0,8.68,0.0
2017,6,9,6,0,0.0,18.0,2.6,23.0,18.0,17.37,7.33
2017,6,9,6,15,0.0,35.5,2.85,23.5,35.5,34.39,22.04
2017,6,9,6,30,0.0,53.0,3.1,24.0,53.0,51.78,36.63
2017,6,9,6,45,0.0,73.5,3.4,24.5,73.5,72.22,53.53
2017,6,9,7,0,0.0,94.0,3.7,25.0,94.0,92.6,70.08
2017,6,9,7,15,26.5,125.0,3.75,25.0,135.5,139.29,107.68
2017,6,9,7,30,53.0,156.0,3.8,25.0,177.0,186.32,145.19
2017,6,9,7,45,81.0,184.0,3.9,25.5,222.0,233.51,182.1
2017,6,9,8,0,109.0,212.0,4.0,26.0,267.0,288.62,224.48
2017,6,9,8,15,348.5,189.5,3.95,26.5,391.5,432.12,337.4
2017,6,9,8,30,588.0,167.0,3.9,27.0,516.0,601.14,464.78
2017,6,9,8,45,439.0,232.0,3.85,27.5,505.0,580.44,443.96
2017,6,9,9,0,290.0,297.0,3.8,28.0,494.0,542.59,411.12
2017,6,9,9,15,242.5,328.0,3.7,28.0,500.5,546.22,411.42
2017,6,9,9,30,195.0,359.0,3.6,28.0,507.0,538.59,403.44
2017,6,9,9,45,203.5,372.5,3.5,28.5,534.5,565.12,420.74
2017,6,9,10,0,212.0,386.0,3.4,29.0,562.0,591.4,437.47
2017,6,9,10,15,120.5,366.5,3.35,29.0,467.5,489.61,362.26
2017,6,9,10,30,29.0,347.0,3.3,29.0,373.0,376.66,277.89
2017,6,9,10,45,78.0,406.0,3.25,29.5,478.5,484.55,355.95
2017,6,9,11,0,127.0,465.0,3.2,30.0,584.0,600.1,435.85
2017,6,9,11,15,273.5,440.0,3.15,30.0,702.0,725.73,525.13
2017,6,9,11,30,420.0,415.0,3.1,30.0,820.0,850.85,610.97
2017,6,9,11,45,293.5,459.5,3.1,30.0,744.5,763.45,548.08
2017,6,9,12,0,167.0,504.0,3.1,30.0,669.0,674.18,484.2
2017,6,9,12,15,256.0,483.5,3.0,30.0,737.5,742.84,533.25
2017,6,9,12,30,345.0,463.0,2.9,30.0,806.0,804.72,575.95
2017,6,9,12,45,314.5,474.0,2.85,30.5,785.5,778.35,555.73
2017,6,9,13,0,284.0,485.0,2.8,31.0,765.0,751.49,535.87
2017,6,9,13,15,278.0,480.0,2.65,31.0,752.0,732.0,522.43
2017,6,9,13,30,272.0,475.0,2.5,31.0,739.0,711.87,508.53
2017,6,9,13,45,506.5,339.5,2.4,31.0,817.0,780.42,561.43
2017,6,9,14,0,741.0,204.0,2.3,31.0,895.0,833.48,600.83
2017,6,9,14,15,478.5,320.0,2.15,31.0,761.5,701.54,506.77
2017,6,9,14,30,216.0,436.0,2.0,31.0,628.0,584.94,421.08
2017,6,9,14,45,221.0,417.0,1.95,31.0,607.0,559.96,405.16
2017,6,9,15,0,226.0,398.0,1.9,31.0,586.0,534.16,387.88
2017,6,9,15,15,435.5,301.0,1.85,30.5,640.0,568.23,416.82
2017,6,9,15,30,645.0,204.0,1.8,30.0,694.0,585.46,432.18
2017,6,9,15,45,478.0,248.5,1.8,30.0,599.5,498.47,368.12
2017,6,9,16,0,311.0,293.0,1.8,30.0,505.0,427.83,315.91
2017,6,9,16,15,435.5,236.0,1.75,29.5,509.0,414.02,306.34
2017,6,9,16,30,560.0,179.0,1.7,29.0,513.0,389.2,286.36
2017,6,9,16,45,533.0,169.5,1.65,29.0,463.5,338.6,246.26
2017,6,9,17,0,506.0,160.0,1.6,29.0,414.0,290.49,207.57
2017,6,9,17,15,469.0,149.5,1.55,28.5,363.5,241.71,168.84
2017,6,9,17,30,432.0,139.0,1.5,28.0,313.0,196.89,133.52
2017,6,9,17,45,386.0,125.0,1.5,28.0,263.5,152.02,99.68
2017,6,9,18,0,340.0,111.0,1.5,28.0,214.0,112.4,72.58
2017,6,9,18,15,280.5,94.0,1.6,27.5,167.0,79.28,54.84
2017,6,9,18,30,221.0,77.0,1.7,27.0,120.0,60.74,45.65
2017,6,9,18,45,152.5,55.5,1.8,26.5,81.0,44.73,31.63
2017,6,9,19,0,84.0,34.0,1.9,26.0,42.0,28.09,16.22
2017,6,9,19,15,42.0,17.0,2.15,25.5,21.0,14.4,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,23.88,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,55.64,33.02
2017,6,10,6,15,158.5,54.5,2.4,21.5,81.5,99.91,69.75
2017,6,10,6,30,232.0,75.0,2.6,22.0,121.0,152.23,112.75
2017,6,10,6,45,298.0,90.5,2.8,23.0,168.0,208.2,159.06
2017,6,10,7,0,364.0,106.0,3.0,24.0,215.0,267.97,207.99
2017,6,10,7,15,413.0,118.5,3.05,24.5,265.5,323.43,253.15
2017,6,10,7,30,462.0,131.0,3.1,25.0,316.0,383.45,300.79
2017,6,10,7,45,505.5,138.5,3.2,25.5,368.5,439.27,344.16
2017,6,10,8,0,549.0,146.0,3.3,26.0,421.0,498.4,388.94
2017,6,10,8,15,578.0,153.5,3.25,26.5,471.0,553.86,429.3
2017,6,10,8,30,607.0,161.0,3.2,27.0,521.0,607.92,467.59
2017,6,10,8,45,635.5,164.0,3.2,27.5,570.0,657.76,502.13
2017,6,10,9,0,664.0,167.0,3.2,28.0,619.0,708.06,536.19
2017,6,10,9,15,472.0,255.5,3.15,28.5,588.0,664.56,498.35
2017,6,10,9,30,280.0,344.0,3.1,29.0,557.0,602.14,447.26
2017,6,10,9,45,186.5,367.5,3.1,29.5,512.5,544.75,403.03
2017,6,10,10,0,93.0,391.0,3.1,30.0,468.0,481.1,353.82
2017,6,10,10,15,424.0,288.0,3.1,30.5,660.5,705.3,519.63
2017,6,10,10,30,755.0,185.0,3.1,31.0,853.0,920.72,665.46
2017,6,10,10,45,483.0,325.5,3.15,31.5,757.5,814.72,587.3
2017,6,10,11,0,211.0,466.0,3.2,32.0,662.0,683.68,489.81
2017,6,10,11,15,211.0,477.0,3.2,32.5,676.5,695.32,496.84
2017,6,10,11,30,211.0,488.0,3.2,33.0,691.0,705.98,502.36
2017,6,10,11,45,254.5,484.0,3.25,33.5,733.0,749.11,531.0
2017,6,10,12,0,298.0,480.0,3.3,34.0,775.0,785.51,554.78
2017,6,10,12,15,297.0,483.0,3.35,34.0,777.5,783.07,552.95
2017,6,10,12,30,296.0,486.0,3.4,34.0,780.0,779.25,550.54
2017,6,10,12,45,240.5,495.0,3.45,34.0,733.5,724.44,513.08
2017,6,10,13,0,185.0,504.0,3.5,34.0,687.0,673.44,477.94
2017,6,10,13,15,219.5,492.0,3.55,34.0,706.5,687.49,489.04
2017,6,10,13,30,254.0,480.0,3.6,34.0,726.0,700.31,498.92
2017,6,10,13,45,300.0,454.5,3.7,34.5,739.0,706.65,504.13
2017,6,10,14,0,346.0,429.0,3.8,35.0,752.0,709.76,507.11
2017,6,10,14,15,554.5,304.5,3.85,35.0,804.5,749.69,540.57
2017,6,10,14,30,763.0,180.0,3.9,35.0,857.0,773.7,561.74
2017,6,10,14,45,759.5,173.5,3.95,35.0,825.0,734.04,535.57
2017,6,10,15,0,756.0,167.0,4.0,35.0,793.0,692.69,507.4
2017,6,10,15,15,743.0,163.5,4.05,34.5,754.5,646.34,475.97
2017,6,10,15,30,730.0,160.0,4.1,34.0,716.0,597.65,442.1
2017,6,10,15,45,708.5,158.5,4.2,34.0,671.0,547.17,405.14
2017,6,10,16,0,687.0,157.0,4.3,34.0,626.0,497.5,367.83
2017,6,10,16,15,526.0,195.0,4.4,33.5,538.0,420.0,309.92
2017,6,10,16,30,365.0,233.0,4.5,33.0,450.0,359.84,264.95
2017,6,10,16,45,471.5,185.0,4.6,33.0,439.0,330.73,240.4
2017,6,10,17,0,578.0,137.0,4.7,33.0,428.0,292.47,206.56
2017,6,10,17,15,541.5,128.5,4.7,32.5,376.0,242.08,165.84
2017,6,10,17,30,505.0,120.0,4.7,32.0,324.0,195.14,128.31
2017,6,10,17,45,456.0,109.5,4.75,31.5,273.0,148.83,93.43
2017,6,10,18,0,407.0,99.0,4.8,31.0,222.0,108.05,66.03
2017,6,10,18,15,341.5,85.5,4.65,30.0,174.5,70.09,46.02
2017,6,10,18,30,276.0,72.0,4.5,29.0,127.0,53.64,39.38
2017,6,10,18,45,195.0,54.0,4.4,28.5,87.0,43.64,30.46
2017,6,10,19,0,114.0,36.0,4.3,28.0,47.0,29.65,17.35
2017,6,10,19,15,57.0,18.0,4.15,27.5,23.5,15.21,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.0,17.5,2.75,21.5,23.0,26.92,0.0
2017,6,11,6,0,124.0,35.0,2.9,22.0,46.0,63.99,37.65
2017,6,11,6,15,218.0,51.5,3.05,22.5,87.5,113.78,78.59
2017,6,11,6,30,312.0,68.0,3.2,23.0,129.0,171.52,125.86
2017,6,11,6,45,387.5,78.5,3.35,24.0,178.5,226.63,171.85
2017,6,11,7,0,463.0,89.0,3.5,25.0,228.0,289.73,223.8
2017,6,11,7,15,512.5,97.5,3.55,25.5,280.0,348.64,272.06
2017,6,11,7,30,562.0,106.0,3.6,26.0,332.0,410.18,321.13
2017,6,11,7,45,608.5,109.5,3.7,26.5,386.0,468.78,366.81
2017,6,11,8,0,655.0,113.0,3.8,27.0,440.0,530.67,413.75
2017,6,11,8,15,426.5,187.0,3.75,27.5,409.5,486.68,376.53
2017,6,11,8,30,198.0,261.0,3.7,28.0,379.0,411.2,314.73
2017,6,11,8,45,258.5,275.0,3.65,28.5,442.5,484.84,369.09
2017,6,11,9,0,319.0,289.0,3.6,29.0,506.0,556.44,420.25
2017,6,11,9,15,286.5,319.5,3.55,29.5,524.5,572.95,428.83
2017,6,11,9,30,254.0,350.0,3.5,30.0,543.0,586.14,435.1
2017,6,11,9,45,283.5,363.5,3.5,30.5,589.5,633.09,466.82
2017,6,11,10,0,313.0,377.0,3.5,31.0,636.0,680.69,498.28
2017,6,11,10,15,580.5,254.5,3.5,31.5,759.5,818.45,598.04
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,949.22,682.9
2017,6,11,10,45,857.5,131.5,3.5,32.5,910.5,971.25,693.83
2017,6,11,11,0,867.0,131.0,3.5,33.0,938.0,990.43,703.75
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.0,1002.67,710.74
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,1011.69,715.84
2017,6,11,11,45,876.5,134.5,3.5,33.5,989.5,1015.42,716.26
2017,6,11,12,0,878.0,136.0,3.5,34.0,1001.0,1015.84,714.74
2017,6,11,12,15,878.5,136.0,3.5,34.0,1005.0,1010.52,711.21
2017,6,11,12,30,879.0,136.0,3.5,34.0,1009.0,1002.06,705.86
2017,6,11,12,45,878.0,136.0,3.5,34.5,1005.0,989.09,696.35
2017,6,11,13,0,877.0,136.0,3.5,35.0,1001.0,973.15,685.11
2017,6,11,13,15,875.0,135.0,3.5,35.0,989.5,952.33,672.29
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,928.63,657.68
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,900.37,640.15
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,869.55,620.95
2017,6,11,14,15,857.5,131.5,3.5,35.0,912.0,833.74,598.39
2017,6,11,14,30,851.0,130.0,3.5,35.0,885.0,795.81,574.32
2017,6,11,14,45,841.5,128.5,3.55,35.0,851.5,753.71,547.47
2017,6,11,15,0,832.0,127.0,3.6,35.0,818.0,710.11,519.3
2017,6,11,15,15,821.0,124.5,3.6,35.0,778.5,662.02,485.98
2017,6,11,15,30,810.0,122.0,3.6,35.0,739.0,613.91,451.63
2017,6,11,15,45,604.0,196.0,3.65,35.0,640.5,522.82,384.07
2017,6,11,16,0,398.0,270.0,3.7,35.0,542.0,453.09,331.6
2017,6,11,16,15,568.5,190.0,3.7,34.5,546.5,435.86,319.45
2017,6,11,16,30,739.0,110.0,3.7,34.0,551.0,404.3,293.88
2017,6,11,16,45,711.5,106.5,3.75,34.0,499.5,347.13,247.92
2017,6,11,17,0,684.0,103.0,3.8,34.0,448.0,294.76,204.79
2017,6,11,17,15,650.5,97.0,3.65,33.5,395.0,241.28,161.01
2017,6,11,17,30,617.0,91.0,3.5,33.0,342.0,191.27,120.43
2017,6,11,17,45,568.5,84.5,3.4,32.5,289.0,142.49,83.36
2017,6,11,18,0,520.0,78.0,3.3,32.0,236.0,99.3,54.66
2017,6,11,18,15,454.0,68.5,3.1,31.0,186.5,58.81,35.02
2017,6,11,18,30,388.0,59.0,2.9,30.0,137.0,43.29,30.6
2017,6,11,18,45,291.0,46.0,2.7,29.5,94.5,34.63,22.95
2017,6,11,19,0,194.0,33.0,2.5,29.0,52.0,25.48,14.14
2017,6,11,19,15,97.0,16.5,2.7,28.5,26.0,12.88,0.0
2017,6,11,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,97.5,16.5,1.8,22.5,25.5,31.38,0.0
2017,6,12,6,0,195.0,33.0,2.1,23.0,51.0,77.44,44.82
2017,6,12,6,15,297.0,45.5,2.2,23.5,93.5,125.98,85.28
2017,6,12,6,30,399.0,58.0,2.3,24.0,136.0,187.46,135.68
2017,6,12,6,45,199.5,64.5,2.45,24.5,103.5,140.68,105.75
2017,6,12,7,0,0.0,71.0,2.6,25.0,71.0,69.01,50.86
2017,6,12,7,15,320.5,79.0,2.6,25.5,207.5,237.61,185.98
2017,6,12,7,30,641.0,87.0,2.6,26.0,344.0,429.94,335.66
2017,6,12,7,45,682.5,89.5,2.6,27.0,399.0,488.34,379.29
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,548.41,423.19
