Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,602.12,461.66
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,656.23,499.1
2017,6,12,8,45,540.0,196.0,2.6,29.5,529.5,616.8,464.71
2017,6,12,9,0,308.0,292.0,2.6,30.0,501.0,550.83,411.02
2017,6,12,9,15,319.0,311.5,2.6,30.0,541.5,590.92,438.86
2017,6,12,9,30,330.0,331.0,2.6,30.0,582.0,630.71,465.48
2017,6,12,9,45,602.0,219.0,2.6,30.5,706.0,772.54,568.07
2017,6,12,10,0,874.0,107.0,2.6,31.0,830.0,910.76,656.99
2017,6,12,10,15,882.0,109.0,2.65,31.5,864.0,940.41,672.83
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,967.32,687.77
2017,6,12,10,45,897.0,111.0,2.75,32.5,925.5,988.3,698.93
2017,6,12,11,0,904.0,111.0,2.8,33.0,953.0,1006.22,708.23
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.0,1018.99,715.84
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,1028.43,721.52
2017,6,12,11,45,906.0,119.0,3.0,33.5,1003.0,1029.45,721.05
2017,6,12,12,0,900.0,125.0,3.1,34.0,1013.0,1026.96,718.55
2017,6,12,12,15,651.0,280.5,3.15,34.0,924.5,936.67,661.42
2017,6,12,12,30,402.0,436.0,3.2,34.0,836.0,834.11,587.86
2017,6,12,12,45,651.5,280.0,3.25,34.5,924.5,917.48,649.88
2017,6,12,13,0,901.0,124.0,3.3,35.0,1013.0,984.74,691.63
2017,6,12,13,15,898.5,123.5,3.35,35.0,1001.0,963.55,678.34
2017,6,12,13,30,896.0,123.0,3.4,35.0,989.0,939.42,663.86
2017,6,12,13,45,602.0,283.5,3.5,35.5,860.5,811.17,578.5
2017,6,12,14,0,308.0,444.0,3.6,36.0,732.0,691.69,490.65
2017,6,12,14,15,239.5,442.5,3.65,36.0,662.5,620.61,442.4
2017,6,12,14,30,171.0,441.0,3.7,36.0,593.0,554.49,396.47
2017,6,12,14,45,274.0,399.0,3.75,36.0,631.5,582.09,418.8
2017,6,12,15,0,377.0,357.0,3.8,36.0,670.0,602.19,435.0
2017,6,12,15,15,592.5,242.0,3.85,35.5,706.5,618.89,451.97
2017,6,12,15,30,808.0,127.0,3.9,35.0,743.0,617.95,455.3
2017,6,12,15,45,558.5,210.5,3.95,35.0,624.5,510.76,375.62
2017,6,12,16,0,309.0,294.0,4.0,35.0,506.0,428.53,313.87
2017,6,12,16,15,524.0,204.0,4.05,34.5,531.0,428.07,314.31
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,408.68,297.53
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,350.86,251.03
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,297.84,207.37
2017,6,12,17,15,652.0,99.5,4.25,33.5,398.5,244.54,163.7
2017,6,12,17,30,618.0,94.0,4.2,33.0,345.0,194.77,123.27
2017,6,12,17,45,571.0,86.5,4.2,32.5,292.0,145.23,85.46
2017,6,12,18,0,524.0,79.0,4.2,32.0,239.0,101.09,55.84
2017,6,12,18,15,458.0,69.5,4.1,31.0,189.0,60.32,35.87
2017,6,12,18,30,392.0,60.0,4.0,30.0,139.0,44.04,31.23
2017,6,12,18,45,297.0,47.0,3.9,29.5,96.0,35.4,23.6
2017,6,12,19,0,202.0,34.0,3.8,29.0,53.0,26.28,14.84
2017,6,12,19,15,101.0,17.0,3.75,28.5,26.5,13.27,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,90.5,16.5,2.2,23.5,24.5,30.41,0.0
2017,6,13,6,0,181.0,33.0,2.5,24.0,49.0,74.75,43.1
2017,6,13,6,15,280.0,46.0,2.65,24.5,91.0,122.29,82.59
2017,6,13,6,30,379.0,59.0,2.8,25.0,133.0,181.11,130.72
2017,6,13,6,45,469.0,64.5,3.0,26.0,185.0,241.49,180.74
2017,6,13,7,0,559.0,70.0,3.2,27.0,237.0,309.87,236.71
2017,6,13,7,15,293.5,108.5,3.3,27.5,197.5,252.04,195.2
2017,6,13,7,30,28.0,147.0,3.4,28.0,158.0,163.71,125.24
2017,6,13,7,45,160.5,172.0,3.5,28.5,250.5,269.87,209.01
2017,6,13,8,0,293.0,197.0,3.6,29.0,343.0,389.84,301.02
2017,6,13,8,15,291.5,222.0,3.6,29.5,381.0,428.66,328.53
2017,6,13,8,30,290.0,247.0,3.6,30.0,419.0,466.6,354.96
2017,6,13,8,45,552.5,173.0,3.65,30.5,536.0,604.5,459.23
2017,6,13,9,0,815.0,99.0,3.7,31.0,653.0,746.82,559.6
2017,6,13,9,15,828.0,101.5,3.7,31.5,697.0,789.28,585.29
2017,6,13,9,30,841.0,104.0,3.7,32.0,741.0,830.14,610.11
2017,6,13,9,45,853.5,104.5,3.75,32.5,781.0,866.63,631.92
2017,6,13,10,0,866.0,105.0,3.8,33.0,821.0,901.05,652.17
2017,6,13,10,15,873.0,106.5,3.85,33.0,854.0,929.1,669.47
2017,6,13,10,30,880.0,108.0,3.9,33.0,887.0,954.4,685.02
2017,6,13,10,45,888.0,107.5,3.95,33.5,914.5,975.71,696.6
2017,6,13,11,0,896.0,107.0,4.0,34.0,942.0,994.04,706.3
2017,6,13,11,15,612.5,282.0,4.05,34.0,858.5,907.51,648.59
2017,6,13,11,30,329.0,457.0,4.1,34.0,775.0,797.77,566.9
2017,6,13,11,45,590.0,304.0,4.2,34.5,882.5,907.93,647.88
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,1003.47,709.73
2017,6,13,12,15,607.5,301.5,4.35,35.0,901.5,914.03,649.85
2017,6,13,12,30,364.0,452.0,4.4,35.0,813.0,812.59,575.67
2017,6,13,12,45,613.0,297.0,4.5,35.5,902.5,896.61,639.15
2017,6,13,13,0,862.0,142.0,4.6,36.0,992.0,964.85,683.7
2017,6,13,13,15,859.0,141.0,4.6,36.0,980.0,943.47,669.76
2017,6,13,13,30,856.0,140.0,4.6,36.0,968.0,919.3,654.61
2017,6,13,13,45,857.5,135.0,4.7,36.0,950.0,892.65,638.27
2017,6,13,14,0,859.0,130.0,4.8,36.0,932.0,863.16,620.03
2017,6,13,14,15,540.5,283.0,4.85,36.0,783.0,718.65,520.28
2017,6,13,14,30,222.0,436.0,4.9,36.0,634.0,590.16,424.29
2017,6,13,14,45,532.5,275.5,5.0,36.0,725.0,660.64,482.28
2017,6,13,15,0,843.0,115.0,5.1,36.0,816.0,707.84,520.92
2017,6,13,15,15,498.0,239.0,5.1,36.0,648.0,554.13,407.49
2017,6,13,15,30,153.0,363.0,5.1,36.0,480.0,432.2,314.8
2017,6,13,15,45,211.5,333.0,5.2,36.0,484.5,428.69,313.76
2017,6,13,16,0,270.0,303.0,5.3,36.0,489.0,416.49,305.49
2017,6,13,16,15,509.0,203.0,5.3,35.5,520.5,420.63,309.26
2017,6,13,16,30,748.0,103.0,5.3,35.0,552.0,402.98,293.64
2017,6,13,16,45,716.5,101.5,5.35,34.5,499.5,348.48,249.81
2017,6,13,17,0,685.0,100.0,5.4,34.0,447.0,293.81,205.14
2017,6,13,17,15,652.0,95.0,5.35,33.5,394.5,241.26,161.73
2017,6,13,17,30,619.0,90.0,5.3,33.0,342.0,192.12,121.49
2017,6,13,17,45,565.0,85.0,5.3,32.5,289.0,143.72,84.64
2017,6,13,18,0,511.0,80.0,5.3,32.0,236.0,101.54,56.59
2017,6,13,18,15,444.0,70.5,5.15,31.5,187.0,61.42,36.6
2017,6,13,18,30,377.0,61.0,5.0,31.0,138.0,44.77,31.71
2017,6,13,18,45,276.5,48.0,4.85,30.5,95.5,36.16,24.12
2017,6,13,19,0,176.0,35.0,4.7,30.0,53.0,27.07,15.44
2017,6,13,19,15,88.0,17.5,4.5,29.5,26.5,13.67,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,53.5,17.5,3.3,24.5,22.5,25.69,0.0
2017,6,14,6,0,107.0,35.0,3.4,25.0,45.0,60.67,35.2
2017,6,14,6,15,196.5,52.0,3.6,25.5,85.0,105.73,71.95
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,164.34,119.31
2017,6,14,6,45,355.5,81.5,4.05,26.5,173.0,217.94,163.9
2017,6,14,7,0,425.0,94.0,4.3,27.0,221.0,278.89,214.14
2017,6,14,7,15,224.0,119.0,4.4,27.5,187.5,231.45,179.49
2017,6,14,7,30,23.0,144.0,4.5,28.0,154.0,154.32,118.02
2017,6,14,7,45,319.0,133.5,4.6,28.5,292.0,328.18,256.55
2017,6,14,8,0,615.0,123.0,4.7,29.0,430.0,515.79,401.06
2017,6,14,8,15,642.5,128.5,4.7,29.5,480.5,568.47,439.18
2017,6,14,8,30,670.0,134.0,4.7,30.0,531.0,622.08,477.44
2017,6,14,8,45,490.0,212.5,4.7,30.5,516.0,596.51,453.33
2017,6,14,9,0,310.0,291.0,4.7,31.0,501.0,550.97,414.47
2017,6,14,9,15,536.5,216.0,4.7,31.5,610.5,674.81,507.2
2017,6,14,9,30,763.0,141.0,4.7,32.0,720.0,806.75,598.91
2017,6,14,9,45,542.0,257.5,4.7,32.5,680.0,756.6,558.21
2017,6,14,10,0,321.0,374.0,4.7,33.0,640.0,684.38,499.87
2017,6,14,10,15,569.0,259.5,4.7,33.5,754.0,812.11,593.29
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,937.48,675.96
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,953.75,683.71
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,972.56,693.97
2017,6,14,11,15,569.5,305.0,4.8,35.0,840.5,887.61,635.14
2017,6,14,11,30,305.0,464.0,4.8,35.0,759.0,780.87,555.31
2017,6,14,11,45,217.5,482.0,4.85,35.5,694.0,704.78,501.28
2017,6,14,12,0,130.0,500.0,4.9,36.0,629.0,633.1,449.28
2017,6,14,12,15,187.5,499.5,4.9,36.0,685.5,686.74,487.48
2017,6,14,12,30,245.0,499.0,4.9,36.0,742.0,738.68,523.57
2017,6,14,12,45,148.5,473.5,4.9,36.5,620.5,613.92,436.05
2017,6,14,13,0,52.0,448.0,4.9,37.0,499.0,488.91,347.22
2017,6,14,13,15,451.5,295.0,4.9,37.0,732.5,717.35,517.3
2017,6,14,13,30,851.0,142.0,4.9,37.0,966.0,916.89,653.14
2017,6,14,13,45,501.0,306.0,4.9,37.0,788.5,744.47,534.14
2017,6,14,14,0,151.0,470.0,4.9,37.0,611.0,582.05,414.2
2017,6,14,14,15,85.5,393.0,4.9,37.0,473.0,447.94,321.32
2017,6,14,14,30,20.0,316.0,4.9,37.0,335.0,319.69,229.7
2017,6,14,14,45,81.5,360.0,4.95,37.0,429.0,404.21,292.01
2017,6,14,15,0,143.0,404.0,5.0,37.0,523.0,481.6,347.66
2017,6,14,15,15,137.0,383.0,5.0,37.0,492.5,449.51,325.17
2017,6,14,15,30,131.0,362.0,5.0,37.0,462.0,417.82,303.09
2017,6,14,15,45,235.5,324.5,5.05,37.0,491.5,435.05,317.15
2017,6,14,16,0,340.0,287.0,5.1,37.0,521.0,439.04,320.6
2017,6,14,16,15,232.5,276.5,5.05,36.5,431.5,362.19,264.75
2017,6,14,16,30,125.0,266.0,5.0,36.0,342.0,293.2,214.78
2017,6,14,16,45,364.5,198.0,5.0,35.5,389.0,308.53,223.59
2017,6,14,17,0,604.0,130.0,5.0,35.0,436.0,296.43,207.8
2017,6,14,17,15,568.0,122.5,4.9,34.5,384.5,245.38,166.53
2017,6,14,17,30,532.0,115.0,4.8,34.0,333.0,198.4,128.94
2017,6,14,17,45,494.5,103.5,4.7,33.5,282.5,151.23,92.91
2017,6,14,18,0,457.0,92.0,4.6,33.0,232.0,108.31,63.48
2017,6,14,18,15,391.5,80.0,4.35,32.0,183.0,68.63,42.78
2017,6,14,18,30,326.0,68.0,4.1,31.0,134.0,50.24,36.25
2017,6,14,18,45,245.5,52.0,3.9,30.5,93.0,39.36,26.76
2017,6,14,19,0,165.0,36.0,3.7,30.0,52.0,27.87,16.13
2017,6,14,19,15,82.5,18.0,3.65,29.5,26.0,14.06,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.05,24.5,14.0,13.52,0.0
2017,6,15,6,0,0.0,28.0,3.2,25.0,28.0,27.54,14.65
2017,6,15,6,15,24.0,50.0,3.35,25.5,55.0,57.15,39.11
2017,6,15,6,30,48.0,72.0,3.5,26.0,82.0,88.17,64.38
2017,6,15,6,45,78.0,93.0,3.65,26.5,114.0,125.84,94.99
2017,6,15,7,0,108.0,114.0,3.8,27.0,146.0,163.91,125.79
2017,6,15,7,15,99.5,137.0,3.9,27.5,171.5,189.63,146.47
2017,6,15,7,30,91.0,160.0,4.0,28.0,197.0,209.78,162.1
2017,6,15,7,45,110.0,186.0,4.15,28.5,236.5,256.49,198.08
2017,6,15,8,0,129.0,212.0,4.3,29.0,276.0,300.31,231.18
2017,6,15,8,15,132.5,237.0,4.35,29.5,309.5,334.39,255.98
2017,6,15,8,30,136.0,262.0,4.4,30.0,343.0,368.43,280.29
2017,6,15,8,45,207.0,279.5,4.45,30.5,414.5,444.38,336.74
2017,6,15,9,0,278.0,297.0,4.5,31.0,486.0,532.18,400.29
2017,6,15,9,15,272.0,321.5,4.45,31.5,517.0,562.57,419.6
2017,6,15,9,30,266.0,346.0,4.4,32.0,548.0,591.56,437.81
2017,6,15,9,45,262.0,368.0,4.35,32.5,575.5,618.3,454.26
2017,6,15,10,0,258.0,390.0,4.3,33.0,603.0,643.75,469.6
2017,6,15,10,15,517.0,281.0,4.2,33.5,730.5,783.82,571.28
2017,6,15,10,30,776.0,172.0,4.1,34.0,858.0,926.19,665.98
2017,6,15,10,45,442.5,315.5,4.1,34.5,709.5,764.47,550.61
2017,6,15,11,0,109.0,459.0,4.1,35.0,561.0,569.28,406.48
2017,6,15,11,15,459.0,315.5,4.05,35.0,757.0,788.19,566.67
2017,6,15,11,30,809.0,172.0,4.0,35.0,953.0,990.3,701.21
2017,6,15,11,45,813.0,172.5,3.95,35.5,965.5,995.25,700.76
2017,6,15,12,0,817.0,173.0,3.9,36.0,978.0,997.08,699.84
2017,6,15,12,15,818.0,173.5,3.9,36.0,982.5,992.79,696.95
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,985.46,692.28
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,973.22,683.21
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,958.1,672.46
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,937.33,659.34
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,913.87,644.59
2017,6,15,13,45,814.5,165.5,3.8,37.5,940.5,886.39,626.24
2017,6,15,14,0,812.0,163.0,3.8,38.0,922.0,856.45,606.34
2017,6,15,14,15,805.0,161.0,3.8,38.0,896.0,820.93,584.06
2017,6,15,14,30,798.0,159.0,3.8,38.0,870.0,783.51,560.41
2017,6,15,14,45,808.5,145.0,3.8,38.0,841.5,746.18,536.65
2017,6,15,15,0,819.0,131.0,3.8,38.0,813.0,705.96,510.74
2017,6,15,15,15,808.0,128.5,3.8,37.5,774.5,659.41,479.7
2017,6,15,15,30,797.0,126.0,3.8,37.0,736.0,612.0,447.06
2017,6,15,15,45,604.0,196.5,3.8,37.0,643.0,525.22,382.97
2017,6,15,16,0,411.0,267.0,3.8,37.0,550.0,456.25,331.42
2017,6,15,16,15,571.0,189.5,3.8,36.5,551.0,438.64,319.08
2017,6,15,16,30,731.0,112.0,3.8,36.0,552.0,405.52,292.77
2017,6,15,16,45,706.0,108.0,3.8,36.0,501.0,349.21,247.83
2017,6,15,17,0,681.0,104.0,3.8,36.0,450.0,297.46,205.5
2017,6,15,17,15,648.0,98.5,3.7,35.5,397.5,244.65,162.62
2017,6,15,17,30,615.0,93.0,3.6,35.0,345.0,195.25,122.76
2017,6,15,17,45,568.5,86.0,3.5,34.5,292.5,146.28,85.57
2017,6,15,18,0,522.0,79.0,3.4,34.0,240.0,102.64,56.27
2017,6,15,18,15,457.0,69.5,3.3,33.0,190.5,61.81,35.89
2017,6,15,18,30,392.0,60.0,3.2,32.0,141.0,43.92,30.87
2017,6,15,18,45,294.5,47.5,3.1,31.5,98.0,35.7,23.66
2017,6,15,19,0,197.0,35.0,3.0,31.0,55.0,27.02,15.44
2017,6,15,19,15,98.5,17.5,3.2,30.5,27.5,13.63,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,24.96,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,66.58,38.42
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,113.33,76.99
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,170.86,123.87
2017,6,16,6,45,402.5,74.0,4.0,25.5,177.0,225.71,169.89
2017,6,16,7,0,477.0,84.0,4.2,26.0,226.0,290.44,223.53
2017,6,16,7,15,526.5,92.0,4.3,26.5,278.0,347.61,270.61
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,409.16,319.91
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,467.17,364.64
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,528.38,410.42
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,581.86,449.56
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,636.06,488.15
2017,6,16,8,45,524.0,200.5,4.6,30.5,525.0,608.45,462.34
2017,6,16,9,0,329.0,285.0,4.6,31.0,509.0,559.07,420.49
2017,6,16,9,15,560.5,206.5,4.55,31.5,618.5,686.64,515.55
2017,6,16,9,30,792.0,128.0,4.5,32.0,728.0,816.93,605.07
2017,6,16,9,45,804.0,130.5,4.45,32.5,767.5,853.77,626.53
2017,6,16,10,0,816.0,133.0,4.4,33.0,807.0,888.62,646.92
2017,6,16,10,15,825.0,135.0,4.3,33.5,840.5,913.03,659.96
2017,6,16,10,30,834.0,137.0,4.2,34.0,874.0,939.7,674.42
2017,6,16,10,45,840.5,138.5,4.15,34.5,901.5,960.77,685.37
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,978.94,694.45
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,992.13,701.82
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,1002.17,707.29
2017,6,16,11,45,553.0,318.0,3.95,35.5,854.5,884.97,626.82
2017,6,16,12,0,250.0,493.0,3.9,36.0,740.0,750.53,527.46
2017,6,16,12,15,568.5,310.5,3.85,36.0,874.5,884.14,626.29
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,1002.58,703.28
2017,6,16,12,45,887.0,127.5,3.8,36.5,1005.5,990.29,693.26
2017,6,16,13,0,887.0,127.0,3.8,37.0,1002.0,974.96,682.41
2017,6,16,13,15,884.5,126.0,3.75,37.0,990.5,953.76,669.09
2017,6,16,13,30,882.0,125.0,3.7,37.0,979.0,929.66,654.0
2017,6,16,13,45,879.0,124.0,3.65,37.5,960.5,902.3,635.55
2017,6,16,14,0,876.0,123.0,3.6,38.0,942.0,872.26,615.45
2017,6,16,14,15,870.0,121.0,3.55,38.0,915.0,836.25,592.78
2017,6,16,14,30,864.0,119.0,3.5,38.0,888.0,798.06,568.61
2017,6,16,14,45,842.5,125.0,3.5,38.0,851.5,753.69,540.39
2017,6,16,15,0,821.0,131.0,3.5,38.0,815.0,707.91,510.97
2017,6,16,15,15,809.5,128.5,3.5,37.5,776.0,660.97,479.87
2017,6,16,15,30,798.0,126.0,3.5,37.0,737.0,613.21,447.13
2017,6,16,15,45,783.0,123.5,3.5,37.0,693.0,562.86,410.74
2017,6,16,16,0,768.0,121.0,3.5,37.0,649.0,512.51,373.4
2017,6,16,16,15,749.0,117.0,3.5,36.5,600.5,459.13,333.62
2017,6,16,16,30,730.0,113.0,3.5,36.0,552.0,406.67,293.26
2017,6,16,16,45,704.5,108.5,3.5,36.0,501.0,349.76,248.08
2017,6,16,17,0,679.0,104.0,3.5,36.0,450.0,297.49,205.47
2017,6,16,17,15,645.5,98.5,3.4,35.5,397.5,244.65,162.65
2017,6,16,17,30,612.0,93.0,3.3,35.0,345.0,195.27,122.88
2017,6,16,17,45,565.5,86.0,3.2,34.5,292.5,146.44,85.78
2017,6,16,18,0,519.0,79.0,3.1,34.0,240.0,102.93,56.5
2017,6,16,18,15,454.5,70.0,3.1,33.0,190.5,62.66,36.36
2017,6,16,18,30,390.0,61.0,3.1,32.0,141.0,44.66,31.49
2017,6,16,18,45,293.5,48.0,3.15,31.5,98.0,36.07,23.97
2017,6,16,19,0,197.0,35.0,3.2,31.0,55.0,26.99,15.47
2017,6,16,19,15,98.5,17.5,3.5,30.5,27.5,13.61,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,46.5,17.0,3.95,24.5,21.5,22.57,0.0
2017,6,17,6,0,93.0,34.0,4.1,25.0,43.0,56.76,32.59
2017,6,17,6,15,177.5,53.0,4.3,25.5,83.0,102.01,69.54
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,159.93,116.35
2017,6,17,6,45,345.5,83.0,4.7,26.5,172.5,215.32,162.04
2017,6,17,7,0,429.0,94.0,4.9,27.0,222.0,279.61,214.89
2017,6,17,7,15,479.0,104.0,4.95,27.5,273.5,336.08,261.18
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,397.16,309.97
2017,6,17,7,45,580.5,116.5,5.1,28.5,379.5,458.19,357.7
2017,6,17,8,0,632.0,119.0,5.2,29.0,434.0,520.66,405.42
2017,6,17,8,15,659.5,124.5,5.2,29.5,485.0,574.09,444.82
2017,6,17,8,30,687.0,130.0,5.2,30.0,536.0,628.44,483.85
2017,6,17,8,45,715.5,131.0,5.2,30.5,586.5,679.27,519.52
2017,6,17,9,0,744.0,132.0,5.2,31.0,637.0,728.54,551.92
2017,6,17,9,15,759.5,135.5,5.15,31.5,681.5,771.78,579.27
2017,6,17,9,30,775.0,139.0,5.1,32.0,726.0,813.75,605.3
2017,6,17,9,45,789.5,140.5,5.1,32.5,766.0,851.24,628.15
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,886.92,649.52
2017,6,17,10,15,813.0,144.0,5.05,33.0,839.5,915.98,667.35
2017,6,17,10,30,822.0,146.0,5.0,33.0,873.0,942.54,683.47
2017,6,17,10,45,829.5,147.0,5.0,33.5,900.0,958.51,691.5
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,977.01,701.26
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,989.58,706.81
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,999.05,710.43
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,1002.13,710.43
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,996.11,704.76
2017,6,17,12,15,806.5,183.0,4.85,36.0,981.0,990.9,700.91
2017,6,17,12,30,807.0,183.0,4.8,36.0,985.0,982.71,695.25
2017,6,17,12,45,807.0,182.0,4.8,36.0,981.5,970.18,687.31
2017,6,17,13,0,807.0,181.0,4.8,36.0,978.0,954.85,677.68
2017,6,17,13,15,804.0,180.0,4.75,36.0,966.5,933.93,664.29
2017,6,17,13,30,801.0,179.0,4.7,36.0,955.0,910.41,649.28
2017,6,17,13,45,797.5,176.5,4.7,36.5,936.0,882.5,630.32
2017,6,17,14,0,794.0,174.0,4.7,37.0,917.0,852.23,609.87
2017,6,17,14,15,641.0,263.5,4.65,36.5,852.5,783.63,564.01
2017,6,17,14,30,488.0,353.0,4.6,36.0,788.0,722.0,519.5
2017,6,17,14,45,634.0,253.0,4.6,36.0,795.5,716.7,520.48
2017,6,17,15,0,780.0,153.0,4.6,36.0,803.0,700.02,512.71
2017,6,17,15,15,670.0,202.0,4.6,36.0,741.5,635.59,465.51
2017,6,17,15,30,560.0,251.0,4.6,36.0,680.0,580.04,424.25
2017,6,17,15,45,586.5,221.5,4.6,36.0,647.0,539.19,395.35
2017,6,17,16,0,613.0,192.0,4.6,36.0,614.0,494.89,362.96
2017,6,17,16,15,619.0,171.5,4.55,35.5,571.0,445.67,326.41
2017,6,17,16,30,625.0,151.0,4.5,35.0,528.0,395.09,287.6
2017,6,17,16,45,632.0,134.0,4.5,35.0,485.5,346.81,248.61
2017,6,17,17,0,639.0,117.0,4.5,35.0,443.0,297.3,207.59
2017,6,17,17,15,605.0,110.5,4.4,34.5,391.0,245.64,165.66
2017,6,17,17,30,571.0,104.0,4.3,34.0,339.0,197.55,126.89
2017,6,17,17,45,525.0,96.0,4.25,33.5,287.5,150.21,90.83
2017,6,17,18,0,479.0,88.0,4.2,33.0,236.0,108.38,62.45
2017,6,17,18,15,414.0,77.0,4.2,32.5,187.0,68.18,41.29
2017,6,17,18,30,349.0,66.0,4.2,32.0,138.0,48.54,34.71
2017,6,17,18,45,256.5,51.5,4.2,31.5,96.0,38.85,26.26
2017,6,17,19,0,164.0,37.0,4.2,31.0,54.0,28.61,16.78
2017,6,17,19,15,82.0,18.5,4.25,30.5,27.0,14.42,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,54.5,17.0,4.0,24.5,22.0,23.54,0.0
2017,6,18,6,0,109.0,34.0,4.2,25.0,44.0,59.61,33.98
2017,6,18,6,15,199.5,51.5,4.35,25.5,84.5,108.37,73.79
2017,6,18,6,30,290.0,69.0,4.5,26.0,125.0,164.69,119.39
2017,6,18,6,45,168.5,89.5,4.65,26.5,124.0,156.73,118.24
2017,6,18,7,0,47.0,110.0,4.8,27.0,123.0,131.19,100.15
2017,6,18,7,15,103.0,135.0,4.85,27.5,173.5,188.85,146.1
2017,6,18,7,30,159.0,160.0,4.9,28.0,224.0,248.59,193.21
2017,6,18,7,45,405.0,136.5,4.95,28.5,330.5,378.47,295.82
2017,6,18,8,0,651.0,113.0,5.0,29.0,437.0,525.34,409.06
2017,6,18,8,15,677.5,118.5,5.0,29.5,488.5,578.97,448.2
2017,6,18,8,30,704.0,124.0,5.0,30.0,540.0,633.4,487.16
2017,6,18,8,45,730.0,125.5,5.0,30.5,589.5,683.62,521.97
2017,6,18,9,0,756.0,127.0,5.0,31.0,639.0,732.21,553.7
2017,6,18,9,15,771.0,130.0,4.95,31.5,683.5,774.96,580.57
2017,6,18,9,30,786.0,133.0,4.9,32.0,728.0,816.39,606.09
2017,6,18,9,45,800.0,134.5,4.85,32.5,768.0,853.8,628.48
2017,6,18,10,0,814.0,136.0,4.8,33.0,808.0,889.35,649.32
2017,6,18,10,15,822.5,138.5,4.7,33.5,841.5,918.76,665.55
2017,6,18,10,30,831.0,141.0,4.6,34.0,875.0,940.44,676.81
2017,6,18,10,45,837.5,142.0,4.6,34.5,902.0,961.01,687.8
2017,6,18,11,0,844.0,143.0,4.6,35.0,929.0,978.7,696.92
2017,6,18,11,15,848.0,144.5,4.55,35.0,948.5,991.42,704.09
2017,6,18,11,30,852.0,146.0,4.5,35.0,968.0,1001.01,709.36
2017,6,18,11,45,859.0,143.5,4.5,35.5,981.5,1006.46,710.9
2017,6,18,12,0,866.0,141.0,4.5,36.0,995.0,1008.73,710.54
2017,6,18,12,15,655.0,291.5,4.5,36.0,939.5,951.7,673.1
2017,6,18,12,30,444.0,442.0,4.5,36.0,884.0,884.09,621.9
2017,6,18,12,45,414.5,440.0,4.55,36.5,851.5,842.69,593.82
2017,6,18,13,0,385.0,438.0,4.6,37.0,819.0,802.89,566.45
2017,6,18,13,15,449.0,419.0,4.6,37.0,857.5,835.14,589.56
2017,6,18,13,30,513.0,400.0,4.6,37.0,896.0,862.02,608.62
2017,6,18,13,45,482.5,396.0,4.7,37.0,855.5,814.44,577.39
2017,6,18,14,0,452.0,392.0,4.8,37.0,815.0,767.07,546.34
2017,6,18,14,15,455.5,374.5,4.85,37.0,790.5,735.77,526.46
2017,6,18,14,30,459.0,357.0,4.9,37.0,766.0,703.07,505.29
2017,6,18,14,45,448.5,343.0,4.95,37.0,730.0,661.71,477.62
2017,6,18,15,0,438.0,329.0,5.0,37.0,694.0,620.14,449.42
2017,6,18,15,15,459.0,303.0,5.0,36.5,669.5,588.6,429.1
2017,6,18,15,30,480.0,277.0,5.0,36.0,645.0,554.39,406.25
2017,6,18,15,45,495.0,252.5,5.0,36.0,612.0,515.37,378.4
2017,6,18,16,0,510.0,228.0,5.0,36.0,579.0,474.19,348.23
2017,6,18,16,15,525.0,203.5,4.95,35.5,542.0,430.89,316.2
2017,6,18,16,30,540.0,179.0,4.9,35.0,505.0,385.52,281.49
2017,6,18,16,45,583.0,148.0,4.9,35.0,471.0,342.15,246.18
2017,6,18,17,0,626.0,117.0,4.9,35.0,437.0,293.85,205.64
2017,6,18,17,15,584.0,114.0,4.8,34.5,386.0,243.99,165.26
2017,6,18,17,30,542.0,111.0,4.7,34.0,335.0,198.64,128.92
2017,6,18,17,45,498.5,101.0,4.6,33.5,283.5,151.77,93.16
2017,6,18,18,0,455.0,91.0,4.5,33.0,232.0,109.27,63.97
2017,6,18,18,15,394.0,79.5,4.25,32.0,184.5,70.03,43.0
2017,6,18,18,30,333.0,68.0,4.0,31.0,137.0,50.08,36.15
2017,6,18,18,45,244.0,53.0,3.8,30.5,95.5,40.03,27.37
2017,6,18,19,0,155.0,38.0,3.6,30.0,54.0,29.41,17.55
2017,6,18,19,15,77.5,19.0,3.5,29.5,27.0,16.07,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.0,17.0,2.0,24.5,21.5,23.06,0.0
2017,6,19,6,0,102.0,34.0,2.2,25.0,43.0,58.3,33.15
2017,6,19,6,15,189.0,52.5,2.4,25.5,83.5,103.91,70.51
2017,6,19,6,30,276.0,71.0,2.6,26.0,124.0,162.53,117.71
2017,6,19,6,45,231.0,90.5,2.85,26.5,144.5,179.39,134.91
2017,6,19,7,0,186.0,110.0,3.1,27.0,165.0,194.41,149.12
2017,6,19,7,15,216.0,131.0,3.05,27.5,207.5,240.09,185.76
2017,6,19,7,30,246.0,152.0,3.0,28.0,250.0,288.6,223.74
2017,6,19,7,45,250.5,176.5,3.0,28.5,289.0,329.32,254.65
2017,6,19,8,0,255.0,201.0,3.0,29.0,328.0,369.95,284.64
2017,6,19,8,15,127.5,173.5,2.75,29.5,237.0,263.17,201.43
2017,6,19,8,30,0.0,146.0,2.5,30.0,146.0,142.59,105.78
2017,6,19,8,45,17.0,206.0,2.3,30.5,218.0,215.24,161.04
2017,6,19,9,0,34.0,266.0,2.1,31.0,290.0,295.89,220.15
2017,6,19,9,15,25.0,260.0,1.95,31.5,278.5,282.76,208.84
2017,6,19,9,30,16.0,254.0,1.8,32.0,267.0,263.5,193.49
2017,6,19,9,45,14.0,249.0,1.65,32.5,260.5,256.87,187.72
2017,6,19,10,0,12.0,244.0,1.5,33.0,254.0,250.17,181.93
2017,6,19,10,15,11.5,242.0,1.4,33.0,252.0,247.8,179.81
2017,6,19,10,30,11.0,240.0,1.3,33.0,250.0,245.41,177.7
2017,6,19,10,45,13.5,268.0,1.2,33.5,280.5,275.67,198.69
2017,6,19,11,0,16.0,296.0,1.1,34.0,311.0,305.92,219.16
2017,6,19,11,15,48.5,381.0,0.9,34.0,427.5,429.37,304.35
2017,6,19,11,30,81.0,466.0,0.7,34.0,544.0,547.57,381.09
2017,6,19,11,45,92.0,478.5,0.5,34.0,568.5,570.08,392.86
2017,6,19,12,0,103.0,491.0,0.3,34.0,593.0,592.05,404.7
2017,6,19,12,15,73.5,464.0,0.55,34.0,537.0,533.45,368.46
2017,6,19,12,30,44.0,437.0,0.8,34.0,481.0,475.19,331.63
2017,6,19,12,45,40.5,428.0,1.05,34.5,468.5,460.7,322.99
2017,6,19,13,0,37.0,419.0,1.3,35.0,456.0,446.2,313.7
2017,6,19,13,15,83.5,453.5,1.4,35.0,535.0,521.12,365.94
2017,6,19,13,30,130.0,488.0,1.5,35.0,614.0,594.5,415.64
2017,6,19,13,45,169.0,478.0,1.6,35.0,638.5,613.38,429.46
2017,6,19,14,0,208.0,468.0,1.7,35.0,663.0,629.63,441.9
2017,6,19,14,15,307.5,420.5,1.8,35.0,699.5,657.19,463.68
2017,6,19,14,30,407.0,373.0,1.9,35.0,736.0,677.03,479.97
2017,6,19,14,45,434.5,346.5,2.0,35.0,721.0,654.69,466.59
2017,6,19,15,0,462.0,320.0,2.1,35.0,706.0,629.27,451.08
2017,6,19,15,15,429.0,316.5,2.15,35.0,661.5,581.21,418.38
2017,6,19,15,30,396.0,313.0,2.2,35.0,617.0,536.97,387.85
2017,6,19,15,45,480.5,261.0,2.25,35.0,607.5,515.12,373.98
2017,6,19,16,0,565.0,209.0,2.3,35.0,598.0,486.39,353.97
2017,6,19,16,15,531.0,202.0,2.3,34.5,546.5,432.84,315.06
2017,6,19,16,30,497.0,195.0,2.3,34.0,495.0,382.08,277.37
2017,6,19,16,45,570.5,154.0,2.35,34.0,468.5,343.55,246.16
2017,6,19,17,0,644.0,113.0,2.4,34.0,442.0,296.44,206.54
2017,6,19,17,15,610.5,107.0,2.35,33.5,390.5,245.04,165.01
2017,6,19,17,30,577.0,101.0,2.3,33.0,339.0,197.13,126.45
2017,6,19,17,45,535.5,92.0,2.3,32.5,288.0,149.11,89.68
2017,6,19,18,0,494.0,83.0,2.3,32.0,237.0,105.86,59.92
2017,6,19,18,15,430.5,73.0,2.05,31.5,188.5,66.34,39.28
2017,6,19,18,30,367.0,63.0,1.8,31.0,140.0,46.12,32.86
2017,6,19,18,45,279.5,49.5,1.6,30.5,98.0,37.18,25.05
2017,6,19,19,0,192.0,36.0,1.4,30.0,56.0,27.73,16.29
2017,6,19,19,15,96.0,18.0,1.45,29.5,28.0,13.98,0.0
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,89.0,15.0,2.5,23.5,23.0,25.77,0.0
2017,6,20,6,0,178.0,30.0,2.6,24.0,46.0,69.93,38.87
2017,6,20,6,15,276.0,43.5,2.7,24.5,87.0,117.19,78.37
2017,6,20,6,30,374.0,57.0,2.8,25.0,128.0,175.58,126.08
2017,6,20,6,45,445.0,65.5,2.95,26.0,177.5,231.84,173.14
2017,6,20,7,0,516.0,74.0,3.1,27.0,227.0,294.14,224.44
2017,6,20,7,15,563.5,81.0,3.15,27.5,279.0,351.17,271.21
2017,6,20,7,30,611.0,88.0,3.2,28.0,331.0,412.35,319.85
2017,6,20,7,45,646.0,93.5,3.3,29.0,384.0,468.78,362.86
2017,6,20,8,0,681.0,99.0,3.4,30.0,437.0,527.42,406.06
2017,6,20,8,15,706.5,103.5,3.45,30.5,488.5,580.67,444.65
2017,6,20,8,30,732.0,108.0,3.5,31.0,540.0,633.27,481.75
2017,6,20,8,45,493.5,204.0,3.6,31.5,506.5,588.39,443.37
2017,6,20,9,0,255.0,300.0,3.7,32.0,473.0,516.71,385.14
2017,6,20,9,15,245.0,325.0,3.75,32.5,500.5,543.58,402.58
2017,6,20,9,30,235.0,350.0,3.8,33.0,528.0,561.9,413.45
2017,6,20,9,45,289.5,357.5,3.9,33.5,588.5,630.87,461.16
2017,6,20,10,0,344.0,365.0,4.0,34.0,649.0,695.04,504.58
2017,6,20,10,15,596.5,245.5,4.0,34.5,762.0,822.28,595.94
2017,6,20,10,30,849.0,126.0,4.0,35.0,875.0,941.74,672.62
2017,6,20,10,45,501.5,296.0,4.05,35.5,742.5,801.0,573.99
2017,6,20,11,0,154.0,466.0,4.1,36.0,610.0,627.24,445.26
2017,6,20,11,15,141.0,475.5,4.1,36.0,609.5,624.01,442.97
2017,6,20,11,30,128.0,485.0,4.1,36.0,609.0,619.87,439.33
2017,6,20,11,45,243.0,467.5,4.2,36.5,706.0,720.81,509.66
2017,6,20,12,0,358.0,450.0,4.3,37.0,803.0,815.37,573.6
2017,6,20,12,15,379.0,443.0,4.3,37.0,818.5,824.92,579.78
2017,6,20,12,30,400.0,436.0,4.3,37.0,834.0,832.65,585.29
2017,6,20,12,45,317.5,466.5,4.35,37.0,782.0,774.57,544.91
2017,6,20,13,0,235.0,497.0,4.4,37.0,730.0,715.05,503.5
2017,6,20,13,15,550.0,316.0,4.45,37.0,851.5,831.13,591.37
2017,6,20,13,30,865.0,135.0,4.5,37.0,973.0,924.84,655.68
2017,6,20,13,45,860.0,134.5,4.55,37.5,953.5,896.75,636.25
2017,6,20,14,0,855.0,134.0,4.6,38.0,934.0,866.16,615.95
2017,6,20,14,15,848.5,132.5,4.6,38.0,908.0,831.01,593.72
2017,6,20,14,30,842.0,131.0,4.6,38.0,882.0,793.77,569.99
2017,6,20,14,45,833.0,129.5,4.7,38.0,849.0,752.71,543.83
2017,6,20,15,0,824.0,128.0,4.8,38.0,816.0,710.13,516.38
2017,6,20,15,15,596.5,226.0,4.75,37.5,712.0,610.08,444.17
2017,6,20,15,30,369.0,324.0,4.7,37.0,608.0,530.4,385.05
2017,6,20,15,45,572.0,220.0,4.7,37.0,630.0,531.02,388.33
2017,6,20,16,0,775.0,116.0,4.7,37.0,652.0,513.99,376.78
2017,6,20,16,15,757.5,112.5,4.6,36.5,604.0,461.47,336.98
2017,6,20,16,30,740.0,109.0,4.5,36.0,556.0,409.67,296.68
2017,6,20,16,45,717.0,104.5,4.45,35.5,505.5,353.27,252.03
2017,6,20,17,0,694.0,100.0,4.4,35.0,455.0,301.08,209.48
2017,6,20,17,15,662.5,94.5,4.3,34.5,403.0,247.86,165.87
2017,6,20,17,30,631.0,89.0,4.2,34.0,351.0,197.84,125.06
2017,6,20,17,45,587.0,82.5,4.1,34.0,298.5,148.58,86.86
2017,6,20,18,0,543.0,76.0,4.0,34.0,246.0,104.32,56.4
2017,6,20,18,15,481.0,67.5,3.65,33.0,196.0,62.94,35.21
2017,6,20,18,30,419.0,59.0,3.3,32.0,146.0,42.74,29.92
2017,6,20,18,45,324.5,47.0,2.95,31.5,102.5,35.17,23.28
2017,6,20,19,0,230.0,35.0,2.6,31.0,59.0,26.9,15.57
2017,6,20,19,15,115.0,17.5,2.55,30.5,29.5,13.56,0.0
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.5,2.8,23.5,24.0,27.48,0.0
2017,6,21,6,0,215.0,29.0,3.1,24.0,48.0,75.24,41.18
2017,6,21,6,15,317.0,41.0,3.15,24.5,90.5,124.9,83.04
2017,6,21,6,30,419.0,53.0,3.2,25.0,133.0,185.47,132.77
2017,6,21,6,45,490.5,61.0,3.3,26.0,184.0,242.43,180.76
2017,6,21,7,0,562.0,69.0,3.4,27.0,235.0,306.76,233.95
2017,6,21,7,15,608.0,75.5,3.6,27.5,288.5,364.94,282.01
2017,6,21,7,30,654.0,82.0,3.8,28.0,342.0,427.08,331.81
2017,6,21,7,45,690.5,86.0,4.0,29.0,396.0,484.82,376.18
2017,6,21,8,0,727.0,90.0,4.2,30.0,450.0,543.84,420.09
2017,6,21,8,15,751.5,94.5,4.25,30.5,502.5,598.55,459.97
2017,6,21,8,30,776.0,99.0,4.3,31.0,555.0,653.75,499.06
2017,6,21,8,45,796.5,101.5,4.4,31.5,605.0,703.99,532.19
2017,6,21,9,0,817.0,104.0,4.5,32.0,655.0,753.75,564.43
2017,6,21,9,15,543.0,224.0,4.55,32.5,601.0,686.57,511.78
2017,6,21,9,30,269.0,344.0,4.6,33.0,547.0,591.25,435.81
2017,6,21,9,45,568.0,228.5,4.7,33.5,687.0,750.03,553.81
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,907.71,659.49
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,937.42,677.34
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,964.47,694.21
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,986.23,706.56
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,1004.94,716.98
2017,6,21,11,15,901.0,119.0,5.15,35.0,972.5,1018.01,725.0
2017,6,21,11,30,905.0,120.0,5.2,35.0,993.0,1027.77,731.02
2017,6,21,11,45,906.0,122.0,5.3,35.5,1005.5,1032.15,732.55
2017,6,21,12,0,907.0,124.0,5.4,36.0,1018.0,1033.11,732.01
2017,6,21,12,15,907.5,124.0,5.45,36.0,1022.5,1028.21,729.03
2017,6,21,12,30,908.0,124.0,5.5,36.0,1027.0,1020.04,724.09
2017,6,21,12,45,690.5,278.0,5.55,36.5,963.0,954.69,680.67
2017,6,21,13,0,473.0,432.0,5.6,37.0,899.0,883.21,625.25
2017,6,21,13,15,688.5,277.0,5.6,37.0,948.5,922.69,659.4
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,948.51,676.78
2017,6,21,13,45,730.5,238.5,5.65,37.0,937.5,884.93,635.57
2017,6,21,14,0,557.0,355.0,5.7,37.0,877.0,823.37,590.24
2017,6,21,14,15,547.5,345.5,5.7,37.0,846.5,785.63,565.36
2017,6,21,14,30,538.0,336.0,5.7,37.0,816.0,747.02,539.51
2017,6,21,14,45,518.0,324.0,5.7,37.0,772.0,697.46,505.78
2017,6,21,15,0,498.0,312.0,5.7,37.0,728.0,648.24,471.85
2017,6,21,15,15,495.0,293.0,5.7,36.5,690.0,604.58,442.55
2017,6,21,15,30,492.0,274.0,5.7,36.0,652.0,560.25,412.08
2017,6,21,15,45,351.0,295.0,5.7,36.0,557.0,474.02,348.43
2017,6,21,16,0,210.0,316.0,5.7,36.0,462.0,401.16,294.31
2017,6,21,16,15,323.0,267.5,5.7,35.5,472.5,395.75,291.28
2017,6,21,16,30,436.0,219.0,5.7,35.0,483.0,378.44,277.64
2017,6,21,16,45,480.0,184.0,5.7,34.5,450.0,337.91,245.49
2017,6,21,17,0,524.0,149.0,5.7,34.0,417.0,292.52,208.16
2017,6,21,17,15,583.0,116.0,5.55,33.5,383.5,247.06,168.79
2017,6,21,17,30,642.0,83.0,5.4,33.0,350.0,195.38,123.62
2017,6,21,17,45,592.0,79.5,5.3,32.5,298.0,147.2,86.27
2017,6,21,18,0,542.0,76.0,5.2,32.0,246.0,104.7,57.21
2017,6,21,18,15,484.0,67.0,4.95,31.0,196.5,63.0,35.34
2017,6,21,18,30,426.0,58.0,4.7,30.0,147.0,41.77,29.4
2017,6,21,18,45,340.0,46.0,4.5,29.5,103.5,34.39,22.87
2017,6,21,19,0,254.0,34.0,4.3,29.0,60.0,26.06,15.09
2017,6,21,19,15,127.0,17.0,4.1,28.5,30.0,13.14,0.0
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
