Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,71.5,14.0,2.9,23.5,20.5,22.5,0.0
2017,6,22,6,0,143.0,28.0,3.0,24.0,41.0,61.15,33.4
2017,6,22,6,15,209.0,44.0,3.05,24.5,76.5,101.69,68.27
2017,6,22,6,30,275.0,60.0,3.1,25.0,112.0,149.66,107.96
2017,6,22,6,45,314.5,76.0,3.15,26.0,154.0,195.73,146.79
2017,6,22,7,0,354.0,92.0,3.2,27.0,196.0,245.89,188.21
2017,6,22,7,15,239.5,126.0,3.15,27.5,202.5,244.81,189.33
2017,6,22,7,30,125.0,160.0,3.1,28.0,209.0,231.04,178.48
2017,6,22,7,45,117.0,184.5,3.1,28.5,236.0,258.28,199.06
2017,6,22,8,0,109.0,209.0,3.1,29.0,263.0,284.47,218.13
2017,6,22,8,15,59.5,200.0,3.0,29.5,230.0,241.35,183.57
2017,6,22,8,30,10.0,191.0,2.9,30.0,197.0,194.92,146.24
2017,6,22,8,45,134.0,245.5,2.85,30.5,335.5,353.71,267.66
2017,6,22,9,0,258.0,300.0,2.8,31.0,474.0,518.78,387.49
2017,6,22,9,15,309.0,310.0,2.85,31.5,533.0,579.55,429.14
2017,6,22,9,30,360.0,320.0,2.9,32.0,592.0,642.94,472.29
2017,6,22,9,45,604.0,214.5,2.95,32.5,699.5,767.01,561.76
2017,6,22,10,0,848.0,109.0,3.0,33.0,807.0,886.01,638.6
2017,6,22,10,15,856.0,110.5,3.0,33.5,841.0,914.86,653.94
2017,6,22,10,30,864.0,112.0,3.0,34.0,875.0,941.09,668.19
2017,6,22,10,45,872.5,112.0,3.05,34.5,902.5,963.48,680.31
2017,6,22,11,0,881.0,112.0,3.1,35.0,930.0,982.97,690.61
2017,6,22,11,15,885.0,112.5,3.0,35.5,950.5,995.46,695.42
2017,6,22,11,30,889.0,113.0,2.9,36.0,971.0,1004.71,698.28
2017,6,22,11,45,645.5,272.5,2.85,36.5,900.0,932.17,650.43
2017,6,22,12,0,402.0,432.0,2.8,37.0,829.0,841.34,583.29
2017,6,22,12,15,357.0,457.5,2.65,37.0,811.0,817.69,566.3
2017,6,22,12,30,312.0,483.0,2.5,37.0,793.0,792.7,548.01
2017,6,22,12,45,586.0,311.5,2.4,37.5,891.5,885.51,614.4
2017,6,22,13,0,860.0,140.0,2.3,38.0,990.0,962.88,661.84
2017,6,22,13,15,858.0,139.5,2.15,38.0,979.5,943.37,648.01
2017,6,22,13,30,856.0,139.0,2.0,38.0,969.0,921.02,633.37
2017,6,22,13,45,854.5,136.5,1.85,38.5,951.0,894.46,614.91
2017,6,22,14,0,853.0,134.0,1.7,39.0,933.0,865.23,594.92
2017,6,22,14,15,847.5,132.5,1.55,39.0,907.5,831.04,573.16
2017,6,22,14,30,842.0,131.0,1.4,39.0,882.0,794.69,550.03
2017,6,22,14,45,837.5,127.0,1.25,39.0,850.5,754.76,524.58
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,712.95,497.82
2017,6,22,15,15,823.0,120.5,1.0,38.5,780.5,667.12,468.71
2017,6,22,15,30,813.0,118.0,0.9,38.0,742.0,618.52,436.51
2017,6,22,15,45,799.5,115.0,0.8,38.0,698.5,567.98,401.26
2017,6,22,16,0,786.0,112.0,0.7,38.0,655.0,517.24,365.01
2017,6,22,16,15,768.5,108.5,0.75,38.0,607.5,464.18,327.19
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,411.81,288.5
2017,6,22,16,45,727.0,101.0,0.85,38.0,509.0,357.54,247.23
2017,6,22,17,0,703.0,97.0,0.9,38.0,458.0,302.4,204.24
2017,6,22,17,15,524.0,122.0,1.0,37.5,374.0,237.74,158.27
2017,6,22,17,30,345.0,147.0,1.1,37.0,290.0,195.83,131.07
2017,6,22,17,45,322.5,128.0,1.2,36.5,247.0,154.74,100.61
2017,6,22,18,0,300.0,109.0,1.3,36.0,204.0,116.34,73.75
2017,6,22,18,15,266.5,90.5,1.2,35.0,162.5,80.76,52.49
2017,6,22,18,30,233.0,72.0,1.1,34.0,121.0,57.08,41.37
2017,6,22,18,45,179.0,54.0,1.05,33.0,85.0,43.66,30.04
2017,6,22,19,0,125.0,36.0,1.0,32.0,49.0,29.73,17.77
2017,6,22,19,15,62.5,18.0,1.2,31.5,24.5,15.27,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,10.0,3.3,25.5,10.0,9.83,0.0
2017,6,23,6,0,0.0,20.0,3.6,26.0,20.0,19.31,8.14
2017,6,23,6,15,0.0,40.5,3.75,26.5,40.5,39.77,25.87
2017,6,23,6,30,0.0,61.0,3.9,27.0,61.0,60.31,42.92
2017,6,23,6,45,14.5,83.0,4.1,27.5,87.5,87.29,64.7
2017,6,23,7,0,29.0,105.0,4.3,28.0,114.0,118.5,89.74
2017,6,23,7,15,250.0,110.0,4.3,28.5,207.5,231.96,179.33
2017,6,23,7,30,471.0,115.0,4.3,29.0,301.0,366.68,284.69
2017,6,23,7,45,531.5,121.5,4.35,30.0,360.5,433.71,335.64
2017,6,23,8,0,592.0,128.0,4.4,31.0,420.0,503.41,387.31
2017,6,23,8,15,620.5,134.5,4.35,31.5,471.0,556.76,425.97
2017,6,23,8,30,649.0,141.0,4.3,32.0,522.0,611.21,464.4
2017,6,23,8,45,676.0,143.5,4.3,33.0,571.0,661.08,497.78
2017,6,23,9,0,703.0,146.0,4.3,34.0,620.0,711.26,530.07
2017,6,23,9,15,719.5,150.0,4.2,34.5,664.0,754.52,556.8
2017,6,23,9,30,736.0,154.0,4.1,35.0,708.0,796.72,582.34
2017,6,23,9,45,750.5,156.0,4.05,35.5,748.0,831.26,602.52
2017,6,23,10,0,765.0,158.0,4.0,36.0,788.0,866.58,623.0
2017,6,23,10,15,774.5,160.5,3.85,36.5,821.5,895.87,638.79
2017,6,23,10,30,784.0,163.0,3.7,37.0,855.0,922.82,652.86
2017,6,23,10,45,792.0,164.5,3.6,37.5,882.0,944.77,663.86
2017,6,23,11,0,800.0,166.0,3.5,38.0,909.0,964.02,673.09
2017,6,23,11,15,804.5,167.0,3.4,38.5,928.5,976.44,678.02
2017,6,23,11,30,809.0,168.0,3.3,39.0,948.0,985.86,681.15
2017,6,23,11,45,791.5,183.0,3.2,39.5,954.5,984.29,677.57
2017,6,23,12,0,774.0,198.0,3.1,40.0,961.0,979.36,672.11
2017,6,23,12,15,599.5,318.5,3.05,40.0,911.0,923.35,634.68
2017,6,23,12,30,425.0,439.0,3.0,40.0,861.0,863.03,590.82
2017,6,23,12,45,407.5,437.5,2.95,40.0,841.5,834.05,572.51
2017,6,23,13,0,390.0,436.0,2.9,40.0,822.0,806.44,554.72
2017,6,23,13,15,406.0,427.0,2.95,40.0,824.5,802.26,553.12
2017,6,23,13,30,422.0,418.0,3.0,40.0,827.0,796.83,550.54
2017,6,23,13,45,431.5,405.5,3.05,40.5,817.0,779.19,539.0
2017,6,23,14,0,441.0,393.0,3.1,41.0,807.0,759.79,526.36
2017,6,23,14,15,449.5,376.0,3.15,40.5,787.5,733.54,511.5
2017,6,23,14,30,458.0,359.0,3.2,40.0,768.0,705.58,495.27
2017,6,23,14,45,496.5,330.0,3.3,40.0,758.0,687.45,485.03
2017,6,23,15,0,535.0,301.0,3.4,40.0,748.0,665.24,471.66
2017,6,23,15,15,595.0,250.0,3.45,40.0,725.5,632.56,451.37
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,593.77,426.17
2017,6,23,15,45,632.0,196.5,3.6,40.0,659.5,545.08,391.87
2017,6,23,16,0,609.0,194.0,3.7,40.0,616.0,497.49,357.56
2017,6,23,16,15,586.5,187.0,3.75,39.5,569.0,447.37,321.35
2017,6,23,16,30,564.0,180.0,3.8,39.0,522.0,398.81,285.27
2017,6,23,16,45,530.5,173.5,3.85,38.5,472.5,348.12,246.89
2017,6,23,17,0,497.0,167.0,3.9,38.0,423.0,300.54,210.16
2017,6,23,17,15,460.5,156.5,3.9,37.5,372.5,252.04,172.55
2017,6,23,17,30,424.0,146.0,3.9,37.0,322.0,207.4,138.1
2017,6,23,17,45,376.5,132.5,3.95,37.0,272.0,162.62,104.85
2017,6,23,18,0,329.0,119.0,4.0,37.0,222.0,126.96,80.78
2017,6,23,18,15,271.5,101.5,3.95,36.0,175.5,89.35,58.86
2017,6,23,18,30,214.0,84.0,3.9,35.0,129.0,65.79,48.34
2017,6,23,18,45,148.0,62.0,3.85,34.5,89.0,49.61,34.65
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,34.47,21.29
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,17.88,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.5,1.6,25.5,3.5,3.44,0.0
2017,6,24,6,0,0.0,7.0,1.7,26.0,7.0,6.74,0.0
2017,6,24,6,15,0.0,15.0,1.6,26.0,15.0,14.46,5.86
2017,6,24,6,30,0.0,23.0,1.5,26.0,23.0,22.19,12.37
2017,6,24,6,45,0.0,32.5,1.45,26.5,32.5,31.37,19.98
2017,6,24,7,0,0.0,42.0,1.4,27.0,42.0,40.56,27.48
2017,6,24,7,15,0.0,66.5,1.65,27.5,66.5,64.28,46.55
2017,6,24,7,30,0.0,91.0,1.9,28.0,91.0,88.51,65.67
2017,6,24,7,45,0.0,87.0,2.2,28.5,87.0,84.3,61.96
2017,6,24,8,0,0.0,83.0,2.5,29.0,83.0,80.28,58.43
2017,6,24,8,15,0.5,122.0,2.7,29.5,122.0,119.15,88.54
2017,6,24,8,30,1.0,161.0,2.9,30.0,161.0,158.35,118.27
2017,6,24,8,45,40.5,229.0,3.1,30.5,256.5,261.31,196.7
2017,6,24,9,0,80.0,297.0,3.3,31.0,352.0,364.22,272.59
2017,6,24,9,15,114.5,326.0,3.1,31.0,410.0,431.43,320.91
2017,6,24,9,30,149.0,355.0,2.9,31.0,468.0,494.08,365.06
2017,6,24,9,45,85.0,324.0,2.75,31.5,389.5,402.1,296.23
2017,6,24,10,0,21.0,293.0,2.6,32.0,311.0,307.46,225.12
2017,6,24,10,15,23.5,315.0,2.3,32.0,336.0,332.02,242.46
2017,6,24,10,30,26.0,337.0,2.0,32.0,361.0,363.41,263.95
2017,6,24,10,45,48.0,386.0,1.75,32.5,430.5,434.69,312.92
2017,6,24,11,0,70.0,435.0,1.5,33.0,500.0,506.28,360.1
2017,6,24,11,15,70.5,446.0,1.35,33.0,513.0,517.58,366.17
2017,6,24,11,30,71.0,457.0,1.2,33.0,526.0,528.51,372.29
2017,6,24,11,45,109.0,479.0,1.05,33.5,586.5,587.72,410.45
2017,6,24,12,0,147.0,501.0,0.9,34.0,647.0,651.38,449.64
2017,6,24,12,15,158.0,504.0,1.05,33.5,661.5,662.33,458.5
2017,6,24,12,30,169.0,507.0,1.2,33.0,676.0,672.3,467.25
2017,6,24,12,45,118.5,487.5,1.4,32.5,606.0,599.08,420.55
2017,6,24,13,0,68.0,468.0,1.6,32.0,536.0,524.27,371.64
2017,6,24,13,15,120.0,480.0,1.8,31.5,597.5,583.57,415.45
2017,6,24,13,30,172.0,492.0,2.0,31.0,659.0,637.33,454.42
2017,6,24,13,45,188.5,480.5,2.2,31.0,660.0,633.71,453.37
2017,6,24,14,0,205.0,469.0,2.4,31.0,661.0,628.69,451.68
2017,6,24,14,15,155.5,451.5,2.45,30.5,595.0,561.73,406.29
2017,6,24,14,30,106.0,434.0,2.5,30.0,529.0,498.63,362.95
2017,6,24,14,45,109.5,417.5,2.6,29.5,512.5,479.68,351.47
2017,6,24,15,0,113.0,401.0,2.7,29.0,496.0,458.66,338.11
2017,6,24,15,15,94.5,374.5,2.75,28.5,451.5,416.44,308.79
2017,6,24,15,30,76.0,348.0,2.8,28.0,407.0,374.29,279.15
2017,6,24,15,45,146.0,331.5,2.9,28.0,436.0,391.58,293.5
2017,6,24,16,0,216.0,315.0,3.0,28.0,465.0,404.02,303.34
2017,6,24,16,15,262.0,282.5,3.05,28.0,451.0,380.63,286.05
2017,6,24,16,30,308.0,250.0,3.1,28.0,437.0,355.21,266.35
2017,6,24,16,45,272.5,231.5,3.2,28.0,385.5,306.71,229.14
2017,6,24,17,0,237.0,213.0,3.3,28.0,334.0,261.91,194.54
2017,6,24,17,15,211.5,190.0,3.35,27.5,289.5,223.46,164.84
2017,6,24,17,30,186.0,167.0,3.4,27.0,245.0,184.4,134.68
2017,6,24,17,45,163.5,146.0,3.45,27.0,207.0,150.37,108.44
2017,6,24,18,0,141.0,125.0,3.5,27.0,169.0,119.01,85.11
2017,6,24,18,15,117.0,102.5,3.5,26.5,134.5,89.27,64.38
2017,6,24,18,30,93.0,80.0,3.5,26.0,100.0,66.37,50.77
2017,6,24,18,45,59.5,58.0,3.55,26.0,69.5,49.19,35.66
2017,6,24,19,0,26.0,36.0,3.6,26.0,39.0,32.92,20.93
2017,6,24,19,15,13.0,18.0,3.6,25.5,19.5,17.07,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,65.5,15.0,3.65,22.5,20.5,22.58,0.0
2017,6,25,6,0,131.0,30.0,3.7,23.0,41.0,60.95,33.09
2017,6,25,6,15,225.0,45.0,3.65,23.0,80.0,105.99,71.38
2017,6,25,6,30,319.0,60.0,3.6,23.0,119.0,161.58,117.08
2017,6,25,6,45,207.0,85.0,3.55,23.0,128.5,164.06,124.81
2017,6,25,7,0,95.0,110.0,3.5,23.0,138.0,153.71,119.45
2017,6,25,7,15,47.5,118.0,3.45,23.5,132.0,141.06,109.69
2017,6,25,7,30,0.0,126.0,3.4,24.0,126.0,124.1,95.49
2017,6,25,7,45,5.0,145.5,3.4,24.5,148.0,146.16,112.69
2017,6,25,8,0,10.0,165.0,3.4,25.0,170.0,168.7,129.95
2017,6,25,8,15,39.0,205.5,3.3,25.0,228.5,233.83,180.97
2017,6,25,8,30,68.0,246.0,3.2,25.0,287.0,297.57,229.89
2017,6,25,8,45,114.5,277.0,3.15,25.5,351.5,372.64,286.36
2017,6,25,9,0,161.0,308.0,3.1,26.0,416.0,445.14,339.56
2017,6,25,9,15,216.5,324.5,3.0,26.5,480.5,512.58,388.14
2017,6,25,9,30,272.0,341.0,2.9,27.0,545.0,590.23,442.62
2017,6,25,9,45,278.0,360.5,2.85,27.5,579.0,623.46,463.62
2017,6,25,10,0,284.0,380.0,2.8,28.0,613.0,655.98,484.03
2017,6,25,10,15,307.5,377.0,2.75,28.5,639.5,680.48,499.57
2017,6,25,10,30,331.0,374.0,2.7,29.0,666.0,704.95,514.96
2017,6,25,10,45,589.5,250.5,2.65,29.5,790.0,840.75,612.14
2017,6,25,11,0,848.0,127.0,2.6,30.0,914.0,965.59,690.77
2017,6,25,11,15,853.0,128.0,2.6,30.0,934.5,979.27,697.69
2017,6,25,11,30,858.0,129.0,2.6,30.0,955.0,989.84,703.73
2017,6,25,11,45,820.5,159.0,2.6,30.5,958.0,989.16,701.36
2017,6,25,12,0,783.0,189.0,2.6,31.0,961.0,979.61,693.63
2017,6,25,12,15,609.5,312.0,2.6,31.0,915.0,927.25,658.2
2017,6,25,12,30,436.0,435.0,2.6,31.0,869.0,870.29,615.52
2017,6,25,12,45,448.0,433.0,2.6,31.5,877.5,871.42,615.74
2017,6,25,13,0,460.0,431.0,2.6,32.0,886.0,870.56,614.24
2017,6,25,13,15,297.0,460.0,2.55,32.0,752.5,732.2,519.93
2017,6,25,13,30,134.0,489.0,2.5,32.0,619.0,599.7,427.47
2017,6,25,13,45,294.5,439.0,2.5,32.0,717.5,689.18,493.63
2017,6,25,14,0,455.0,389.0,2.5,32.0,816.0,768.63,550.12
2017,6,25,14,15,615.0,279.0,2.45,32.0,838.5,779.42,561.66
2017,6,25,14,30,775.0,169.0,2.4,32.0,861.0,779.15,564.58
2017,6,25,14,45,731.5,188.0,2.4,32.0,821.5,732.69,533.76
2017,6,25,15,0,688.0,207.0,2.4,32.0,782.0,687.68,502.41
2017,6,25,15,15,674.5,202.5,2.4,31.5,744.5,642.74,472.42
2017,6,25,15,30,661.0,198.0,2.4,31.0,707.0,597.51,441.4
2017,6,25,15,45,649.5,189.5,2.4,31.0,665.0,549.66,406.96
2017,6,25,16,0,638.0,181.0,2.4,31.0,623.0,501.77,371.61
2017,6,25,16,15,616.0,175.0,2.4,30.5,576.5,451.32,334.13
2017,6,25,16,30,594.0,169.0,2.4,30.0,530.0,402.33,296.65
2017,6,25,16,45,567.5,160.5,2.4,30.0,480.5,351.09,256.07
2017,6,25,17,0,541.0,152.0,2.4,30.0,431.0,302.14,216.53
2017,6,25,17,15,506.0,142.5,2.2,29.5,380.5,252.51,176.61
2017,6,25,17,30,471.0,133.0,2.0,29.0,330.0,206.53,139.78
2017,6,25,17,45,421.5,122.0,1.85,29.0,279.0,160.96,104.87
2017,6,25,18,0,372.0,111.0,1.7,29.0,228.0,120.95,76.86
2017,6,25,18,15,314.0,95.5,1.55,28.5,181.0,82.6,54.24
2017,6,25,18,30,256.0,80.0,1.4,28.0,134.0,62.94,47.43
2017,6,25,18,45,182.5,60.0,1.25,27.5,93.0,48.16,34.58
2017,6,25,19,0,109.0,40.0,1.1,27.0,52.0,32.81,20.78
2017,6,25,19,15,54.5,20.0,1.15,26.5,26.0,16.88,0.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,34.5,14.0,1.65,23.5,17.0,17.86,0.0
2017,6,26,6,0,69.0,28.0,1.9,24.0,34.0,44.81,23.5
2017,6,26,6,15,124.5,47.0,1.9,24.0,66.5,81.86,55.31
2017,6,26,6,30,180.0,66.0,1.9,24.0,99.0,124.72,90.55
2017,6,26,6,45,218.5,84.5,1.95,24.5,138.5,167.27,126.13
2017,6,26,7,0,257.0,103.0,2.0,25.0,178.0,213.88,164.6
2017,6,26,7,15,282.5,122.0,1.95,25.5,220.0,259.06,201.21
2017,6,26,7,30,308.0,141.0,1.9,26.0,262.0,306.54,238.58
2017,6,26,7,45,259.0,172.0,1.85,26.5,284.0,327.97,254.33
2017,6,26,8,0,210.0,203.0,1.8,27.0,306.0,338.47,260.92
2017,6,26,8,15,235.0,225.0,1.75,27.5,353.0,392.9,300.73
2017,6,26,8,30,260.0,247.0,1.7,28.0,400.0,443.57,336.6
2017,6,26,8,45,263.5,271.0,1.7,29.0,437.5,482.03,361.84
2017,6,26,9,0,267.0,295.0,1.7,30.0,475.0,519.98,386.1
2017,6,26,9,15,224.5,324.5,1.75,30.0,483.0,519.0,383.4
2017,6,26,9,30,182.0,354.0,1.8,30.0,491.0,520.84,382.71
2017,6,26,9,45,91.0,247.0,1.9,30.5,315.5,334.0,247.74
2017,6,26,10,0,0.0,140.0,2.0,31.0,140.0,136.21,98.64
2017,6,26,10,15,1.5,144.5,2.05,31.0,146.0,142.03,103.27
2017,6,26,10,30,3.0,149.0,2.1,31.0,152.0,147.9,107.59
2017,6,26,10,45,97.0,306.0,2.2,31.5,396.5,406.62,299.11
2017,6,26,11,0,191.0,463.0,2.3,32.0,641.0,660.51,472.77
2017,6,26,11,15,514.0,304.0,2.4,32.0,796.0,830.6,594.37
2017,6,26,11,30,837.0,145.0,2.5,32.0,951.0,984.86,695.42
2017,6,26,11,45,600.0,295.5,2.6,32.5,877.0,909.75,643.79
2017,6,26,12,0,363.0,446.0,2.7,33.0,803.0,816.78,575.48
2017,6,26,12,15,234.0,471.0,2.75,33.0,701.5,705.12,499.59
2017,6,26,12,30,105.0,496.0,2.8,33.0,600.0,594.45,422.16
2017,6,26,12,45,185.0,493.0,2.9,33.0,675.5,669.51,476.06
2017,6,26,13,0,265.0,490.0,3.0,33.0,751.0,739.8,524.91
2017,6,26,13,15,536.0,328.5,3.0,33.0,850.0,831.44,594.14
2017,6,26,13,30,807.0,167.0,3.0,33.0,949.0,907.12,646.89
2017,6,26,13,45,526.5,314.5,3.05,33.0,821.0,778.19,558.6
2017,6,26,14,0,246.0,462.0,3.1,33.0,693.0,657.67,470.45
2017,6,26,14,15,514.0,311.5,3.15,33.0,776.5,727.43,526.86
2017,6,26,14,30,782.0,161.0,3.2,33.0,860.0,777.56,565.96
2017,6,26,14,45,755.5,169.5,3.25,33.0,824.0,734.47,537.59
2017,6,26,15,0,729.0,178.0,3.3,33.0,788.0,690.35,507.25
2017,6,26,15,15,646.5,214.0,3.3,32.5,736.0,635.02,468.06
2017,6,26,15,30,564.0,250.0,3.3,32.0,684.0,585.31,432.25
2017,6,26,15,45,402.0,281.0,3.35,32.0,581.5,490.25,362.65
2017,6,26,16,0,240.0,312.0,3.4,32.0,479.0,414.46,306.41
2017,6,26,16,15,285.5,278.5,3.4,31.5,463.0,388.8,288.47
2017,6,26,16,30,331.0,245.0,3.4,31.0,447.0,361.13,267.76
2017,6,26,16,45,281.0,229.5,3.4,30.5,390.0,308.59,228.33
2017,6,26,17,0,231.0,214.0,3.4,30.0,333.0,261.25,192.69
2017,6,26,17,15,218.5,190.0,3.2,29.5,292.5,225.64,164.96
2017,6,26,17,30,206.0,166.0,3.0,29.0,252.0,187.99,135.57
2017,6,26,17,45,179.5,146.0,2.85,29.0,213.5,153.01,108.88
2017,6,26,18,0,153.0,126.0,2.7,29.0,175.0,121.11,85.5
2017,6,26,18,15,127.5,103.5,2.6,28.5,139.0,90.57,64.55
2017,6,26,18,30,102.0,81.0,2.5,28.0,103.0,67.1,50.94
2017,6,26,18,45,68.5,59.0,2.4,27.5,72.0,49.94,36.06
2017,6,26,19,0,35.0,37.0,2.3,27.0,41.0,33.72,21.52
2017,6,26,19,15,17.5,18.5,2.35,26.5,20.5,17.5,0.19
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.75,23.0,8.5,8.36,0.0
2017,6,27,6,0,0.0,17.0,2.0,23.0,17.0,16.4,5.87
2017,6,27,6,15,0.0,33.5,2.1,23.0,33.5,32.46,20.39
2017,6,27,6,30,0.0,50.0,2.2,23.0,50.0,48.82,34.29
2017,6,27,6,45,0.0,69.5,2.3,23.5,69.5,68.23,50.44
2017,6,27,7,0,0.0,89.0,2.4,24.0,89.0,87.58,66.25
2017,6,27,7,15,0.0,85.0,2.4,24.5,85.0,82.84,62.22
2017,6,27,7,30,0.0,81.0,2.4,25.0,81.0,78.51,58.44
2017,6,27,7,45,34.5,140.5,2.45,25.5,157.5,160.7,124.17
2017,6,27,8,0,69.0,200.0,2.5,26.0,234.0,245.32,189.9
2017,6,27,8,15,42.5,201.0,2.5,26.5,223.0,231.33,177.55
2017,6,27,8,30,16.0,202.0,2.5,27.0,212.0,210.3,159.92
2017,6,27,8,45,108.0,253.5,2.5,27.5,326.0,342.83,261.61
2017,6,27,9,0,200.0,305.0,2.5,28.0,440.0,472.02,356.5
2017,6,27,9,15,232.5,323.5,2.55,28.5,490.5,524.35,392.68
2017,6,27,9,30,265.0,342.0,2.6,29.0,541.0,585.21,434.41
2017,6,27,9,45,296.5,354.5,2.65,29.5,589.0,633.23,466.61
2017,6,27,10,0,328.0,367.0,2.7,30.0,637.0,682.03,498.89
2017,6,27,10,15,275.5,398.0,2.75,30.0,631.0,672.57,489.79
2017,6,27,10,30,223.0,429.0,2.8,30.0,625.0,652.56,473.98
2017,6,27,10,45,218.5,445.0,2.9,30.5,642.0,667.35,482.68
2017,6,27,11,0,214.0,461.0,3.0,31.0,659.0,681.03,490.4
2017,6,27,11,15,263.0,463.0,3.05,31.0,712.0,738.41,529.86
2017,6,27,11,30,312.0,465.0,3.1,31.0,765.0,789.03,564.23
2017,6,27,11,45,250.5,483.0,3.2,31.5,726.0,744.38,531.39
2017,6,27,12,0,189.0,501.0,3.3,32.0,687.0,693.58,494.91
2017,6,27,12,15,513.0,326.0,3.35,32.0,835.0,846.25,608.26
2017,6,27,12,30,837.0,151.0,3.4,32.0,983.0,977.16,696.38
2017,6,27,12,45,447.5,304.0,3.45,32.5,749.0,745.17,537.94
2017,6,27,13,0,58.0,457.0,3.5,33.0,515.0,504.04,360.82
2017,6,27,13,15,445.5,302.5,3.55,33.0,735.5,721.27,524.07
2017,6,27,13,30,833.0,148.0,3.6,33.0,956.0,910.04,653.2
2017,6,27,13,45,491.5,309.5,3.7,33.0,784.0,742.44,537.2
2017,6,27,14,0,150.0,471.0,3.8,33.0,612.0,583.55,419.62
2017,6,27,14,15,131.5,454.0,3.85,32.5,575.0,544.53,394.24
2017,6,27,14,30,113.0,437.0,3.9,32.0,538.0,506.54,368.67
2017,6,27,14,45,455.0,287.5,3.95,32.0,671.5,617.83,456.67
2017,6,27,15,0,797.0,138.0,4.0,32.0,805.0,702.94,522.6
2017,6,27,15,15,400.0,153.0,4.0,31.5,488.0,412.63,311.64
2017,6,27,15,30,3.0,168.0,4.0,31.0,171.0,163.62,120.06
2017,6,27,15,45,9.0,201.0,4.05,31.0,208.0,197.81,146.62
2017,6,27,16,0,15.0,234.0,4.1,31.0,245.0,230.68,171.69
2017,6,27,16,15,300.5,199.5,4.05,30.5,383.5,326.19,245.18
2017,6,27,16,30,586.0,165.0,4.0,30.0,522.0,396.07,294.75
2017,6,27,16,45,469.0,179.0,4.0,30.0,448.5,331.61,244.36
2017,6,27,17,0,352.0,193.0,4.0,30.0,375.0,281.94,206.23
2017,6,27,17,15,216.5,180.5,3.85,29.5,288.5,213.68,156.04
2017,6,27,17,30,81.0,168.0,3.7,29.0,202.0,167.74,124.57
2017,6,27,17,45,74.0,144.5,3.6,28.5,172.0,140.0,103.35
2017,6,27,18,0,67.0,121.0,3.5,28.0,142.0,113.3,83.05
2017,6,27,18,15,235.5,90.5,3.15,27.5,144.0,80.73,54.6
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,43.34,31.15
2017,6,27,18,45,320.5,47.5,2.45,26.5,103.5,35.44,24.13
2017,6,27,19,0,237.0,35.0,2.1,26.0,61.0,26.8,16.06
2017,6,27,19,15,118.5,17.5,2.0,25.5,30.5,13.51,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,77.0,14.5,2.1,22.5,20.5,23.25,0.0
2017,6,28,6,0,154.0,29.0,2.3,23.0,41.0,63.0,32.67
2017,6,28,6,15,254.5,42.5,2.35,23.0,81.5,109.36,72.74
2017,6,28,6,30,355.0,56.0,2.4,23.0,122.0,166.56,119.68
2017,6,28,6,45,177.5,61.0,2.5,23.5,94.0,127.03,95.08
2017,6,28,7,0,0.0,66.0,2.6,24.0,66.0,64.05,47.03
2017,6,28,7,15,292.5,79.5,2.6,24.5,193.5,221.85,173.83
2017,6,28,7,30,585.0,93.0,2.6,25.0,321.0,400.93,314.2
2017,6,28,7,45,310.5,140.0,2.65,26.0,262.5,321.45,251.39
2017,6,28,8,0,36.0,187.0,2.7,27.0,204.0,211.63,162.27
2017,6,28,8,15,114.0,221.0,2.7,27.5,286.0,304.39,234.2
2017,6,28,8,30,192.0,255.0,2.7,28.0,368.0,398.76,304.93
2017,6,28,8,45,240.5,272.5,2.7,28.5,426.0,466.53,353.84
2017,6,28,9,0,289.0,290.0,2.7,29.0,484.0,531.47,399.78
2017,6,28,9,15,277.0,315.5,2.75,29.5,512.5,558.7,416.76
2017,6,28,9,30,265.0,341.0,2.8,30.0,541.0,584.09,432.37
2017,6,28,9,45,543.5,233.0,2.85,30.5,670.0,729.22,539.24
2017,6,28,10,0,822.0,125.0,2.9,31.0,799.0,877.57,638.03
2017,6,28,10,15,572.0,265.0,2.9,31.0,743.5,818.07,594.14
2017,6,28,10,30,322.0,405.0,2.9,31.0,688.0,728.49,525.76
2017,6,28,10,45,300.5,426.0,2.95,31.5,697.0,733.71,527.51
2017,6,28,11,0,279.0,447.0,3.0,32.0,706.0,736.86,527.28
2017,6,28,11,15,162.0,434.5,3.05,32.5,585.5,603.09,433.1
2017,6,28,11,30,45.0,422.0,3.1,33.0,465.0,467.08,335.32
2017,6,28,11,45,45.0,428.5,3.15,33.5,472.5,472.66,338.92
2017,6,28,12,0,45.0,435.0,3.2,34.0,480.0,477.94,341.74
2017,6,28,12,15,130.5,469.5,3.2,34.0,599.5,600.79,428.35
2017,6,28,12,30,216.0,504.0,3.2,34.0,719.0,716.11,506.85
2017,6,28,12,45,124.0,454.0,3.25,34.0,578.0,571.77,407.52
2017,6,28,13,0,32.0,404.0,3.3,34.0,437.0,427.02,305.78
2017,6,28,13,15,458.0,262.0,3.3,34.0,707.0,693.64,504.24
2017,6,28,13,30,884.0,120.0,3.3,34.0,977.0,930.63,662.3
2017,6,28,13,45,880.5,119.0,3.3,34.5,958.5,903.25,642.01
2017,6,28,14,0,877.0,118.0,3.3,35.0,940.0,873.19,622.04
2017,6,28,14,15,871.5,116.5,3.3,35.0,914.5,838.45,600.27
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,801.46,576.9
2017,6,28,14,45,570.0,254.0,3.35,35.0,756.0,673.42,488.23
2017,6,28,15,0,274.0,393.0,3.4,35.0,623.0,565.63,407.97
2017,6,28,15,15,493.0,283.0,3.4,34.5,672.5,596.47,435.59
2017,6,28,15,30,712.0,173.0,3.4,34.0,722.0,607.69,447.58
2017,6,28,15,45,567.5,219.0,3.4,34.0,640.0,530.52,390.33
2017,6,28,16,0,423.0,265.0,3.4,34.0,558.0,465.1,341.53
2017,6,28,16,15,530.5,209.0,3.4,33.5,549.5,442.45,325.46
2017,6,28,16,30,638.0,153.0,3.4,33.0,541.0,407.69,298.47
2017,6,28,16,45,612.0,146.0,3.4,33.0,491.0,355.57,257.02
2017,6,28,17,0,586.0,139.0,3.4,33.0,441.0,305.74,216.64
2017,6,28,17,15,551.0,130.5,3.35,32.5,389.5,254.71,175.63
2017,6,28,17,30,516.0,122.0,3.3,32.0,338.0,207.33,137.64
2017,6,28,17,45,469.5,112.0,3.25,31.5,287.0,160.5,101.8
2017,6,28,18,0,423.0,102.0,3.2,31.0,236.0,118.88,72.71
2017,6,28,18,15,362.0,88.5,3.0,30.5,188.0,79.19,49.87
2017,6,28,18,30,301.0,75.0,2.8,30.0,140.0,55.38,40.77
2017,6,28,18,45,225.0,57.5,2.65,29.5,98.0,43.47,30.42
2017,6,28,19,0,149.0,40.0,2.5,29.0,56.0,32.83,20.62
2017,6,28,19,15,74.5,20.0,2.6,28.5,28.0,16.89,0.23
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,14.5,1.55,24.5,19.0,20.74,0.0
2017,6,29,6,0,112.0,29.0,1.8,25.0,38.0,52.99,26.59
2017,6,29,6,15,204.5,46.0,1.9,25.5,77.5,101.71,67.58
2017,6,29,6,30,297.0,63.0,2.0,26.0,117.0,157.52,112.45
2017,6,29,6,45,379.0,73.0,2.1,26.5,166.0,212.42,157.68
2017,6,29,7,0,461.0,83.0,2.2,27.0,215.0,276.12,209.76
2017,6,29,7,15,511.5,91.5,2.3,27.5,267.0,334.9,257.49
2017,6,29,7,30,562.0,100.0,2.4,28.0,319.0,396.41,306.09
2017,6,29,7,45,358.0,153.0,2.5,28.5,300.0,366.92,283.2
2017,6,29,8,0,154.0,206.0,2.6,29.0,281.0,307.84,235.9
2017,6,29,8,15,206.5,226.0,2.65,29.5,339.5,369.4,282.27
2017,6,29,8,30,259.0,246.0,2.7,30.0,398.0,441.43,334.84
2017,6,29,8,45,278.5,267.0,2.8,30.5,443.0,488.42,367.68
2017,6,29,9,0,298.0,288.0,2.9,31.0,488.0,536.19,400.57
2017,6,29,9,15,308.0,308.0,2.95,31.5,527.5,575.78,426.8
2017,6,29,9,30,318.0,328.0,3.0,32.0,567.0,615.04,452.4
2017,6,29,9,45,571.5,227.0,3.05,32.5,685.0,749.92,550.14
2017,6,29,10,0,825.0,126.0,3.1,33.0,803.0,881.07,636.27
2017,6,29,10,15,834.0,128.0,3.15,33.5,837.0,911.02,652.63
2017,6,29,10,30,843.0,130.0,3.2,34.0,871.0,938.46,668.04
2017,6,29,10,45,851.5,130.0,3.3,34.5,899.0,960.7,680.42
2017,6,29,11,0,860.0,130.0,3.4,35.0,927.0,980.11,691.05
2017,6,29,11,15,864.5,131.0,3.45,35.0,947.5,993.59,699.09
2017,6,29,11,30,869.0,132.0,3.5,35.0,968.0,1003.9,705.28
2017,6,29,11,45,875.5,130.0,3.55,35.5,982.0,1010.0,707.48
2017,6,29,12,0,882.0,128.0,3.6,36.0,996.0,1012.84,707.77
2017,6,29,12,15,883.0,128.0,3.6,36.0,1001.0,1008.89,705.08
2017,6,29,12,30,884.0,128.0,3.6,36.0,1006.0,1001.74,700.55
2017,6,29,12,45,883.5,128.0,3.65,36.5,1003.0,990.03,692.16
2017,6,29,13,0,883.0,128.0,3.7,37.0,1000.0,975.29,681.99
2017,6,29,13,15,881.0,127.5,3.7,37.0,989.5,955.64,669.94
2017,6,29,13,30,879.0,127.0,3.7,37.0,979.0,933.06,656.09
2017,6,29,13,45,875.5,125.5,3.7,37.0,960.5,905.33,638.98
2017,6,29,14,0,872.0,124.0,3.7,37.0,942.0,874.95,620.15
2017,6,29,14,15,866.0,122.5,3.7,37.0,916.5,839.96,598.26
2017,6,29,14,30,860.0,121.0,3.7,37.0,891.0,802.76,574.81
2017,6,29,14,45,852.5,119.0,3.75,37.0,858.5,761.92,548.96
2017,6,29,15,0,845.0,117.0,3.8,37.0,826.0,719.36,521.69
2017,6,29,15,15,835.0,115.0,3.85,37.0,787.5,673.59,491.17
2017,6,29,15,30,825.0,113.0,3.9,37.0,749.0,626.73,458.12
2017,6,29,15,45,809.5,111.0,3.95,37.0,704.5,573.67,419.94
2017,6,29,16,0,794.0,109.0,4.0,37.0,660.0,522.32,381.9
2017,6,29,16,15,566.0,177.0,4.05,36.5,555.5,430.74,314.19
2017,6,29,16,30,338.0,245.0,4.1,36.0,451.0,364.82,265.52
2017,6,29,16,45,522.5,171.0,4.15,36.0,456.5,345.14,247.97
2017,6,29,17,0,707.0,97.0,4.2,36.0,462.0,306.98,213.22
2017,6,29,17,15,675.5,92.0,4.15,35.5,409.0,253.28,169.35
2017,6,29,17,30,644.0,87.0,4.1,35.0,356.0,202.74,128.15
2017,6,29,17,45,595.5,81.5,4.1,34.5,303.0,152.61,89.5
2017,6,29,18,0,547.0,76.0,4.1,34.0,250.0,107.99,58.62
2017,6,29,18,15,484.5,68.0,4.1,33.0,200.0,66.36,36.52
2017,6,29,18,30,422.0,60.0,4.1,32.0,150.0,43.31,30.43
2017,6,29,18,45,319.0,49.0,4.1,31.5,105.5,36.63,24.53
2017,6,29,19,0,216.0,38.0,4.1,31.0,61.0,29.25,17.59
2017,6,29,19,15,108.0,19.0,4.15,30.5,30.5,14.73,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,21.38,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,57.32,28.52
2017,6,30,6,15,226.0,44.0,4.15,26.5,79.0,104.18,68.49
2017,6,30,6,30,328.0,59.0,4.4,27.0,119.0,161.62,114.7
2017,6,30,6,45,172.5,79.5,4.7,27.5,112.0,145.56,108.46
2017,6,30,7,0,17.0,100.0,5.0,28.0,105.0,105.82,79.65
2017,6,30,7,15,28.5,123.0,5.1,28.5,133.5,137.96,105.23
2017,6,30,7,30,40.0,146.0,5.2,29.0,162.0,168.62,129.2
2017,6,30,7,45,66.5,174.5,5.3,29.5,205.5,214.51,164.85
2017,6,30,8,0,93.0,203.0,5.4,30.0,249.0,262.86,201.87
2017,6,30,8,15,124.0,229.5,5.4,30.5,298.0,319.88,244.89
2017,6,30,8,30,155.0,256.0,5.4,31.0,347.0,374.17,285.1
2017,6,30,8,45,462.0,186.0,5.4,31.5,489.0,543.52,416.14
2017,6,30,9,0,769.0,116.0,5.4,32.0,631.0,725.71,549.36
2017,6,30,9,15,396.5,197.0,5.4,32.5,463.5,537.28,406.7
2017,6,30,9,30,24.0,278.0,5.4,33.0,296.0,294.56,217.57
2017,6,30,9,45,190.0,317.5,5.4,33.5,472.5,494.09,367.29
2017,6,30,10,0,356.0,357.0,5.4,34.0,649.0,696.68,511.29
2017,6,30,10,15,595.0,245.5,5.4,34.0,757.5,819.43,601.39
2017,6,30,10,30,834.0,134.0,5.4,34.0,866.0,933.89,678.19
2017,6,30,10,45,836.5,138.0,5.4,34.5,892.5,954.27,688.7
2017,6,30,11,0,839.0,142.0,5.4,35.0,919.0,971.62,697.73
2017,6,30,11,15,519.5,313.5,5.4,35.5,798.0,845.88,608.68
2017,6,30,11,30,200.0,485.0,5.4,36.0,677.0,692.14,493.19
2017,6,30,11,45,151.5,487.5,5.4,36.5,634.5,644.89,458.98
2017,6,30,12,0,103.0,490.0,5.4,37.0,592.0,591.55,420.14
2017,6,30,12,15,134.5,498.5,5.4,37.0,632.0,633.96,449.97
2017,6,30,12,30,166.0,507.0,5.4,37.0,672.0,669.95,474.96
2017,6,30,12,45,493.0,337.5,5.4,37.0,825.5,823.17,588.94
2017,6,30,13,0,820.0,168.0,5.4,37.0,979.0,957.85,681.59
2017,6,30,13,15,493.0,330.0,5.4,37.0,816.5,793.39,567.98
2017,6,30,13,30,166.0,492.0,5.4,37.0,654.0,632.6,449.54
2017,6,30,13,45,480.0,332.0,5.45,37.0,785.5,754.48,543.42
2017,6,30,14,0,794.0,172.0,5.5,37.0,917.0,855.24,616.55
2017,6,30,14,15,787.0,170.0,5.45,36.5,891.0,820.68,594.59
2017,6,30,14,30,780.0,168.0,5.4,36.0,865.0,784.25,571.85
2017,6,30,14,45,731.0,189.5,5.4,36.0,824.0,735.8,539.1
2017,6,30,15,0,682.0,211.0,5.4,36.0,783.0,689.15,505.7
2017,6,30,15,15,668.0,207.0,5.4,35.5,745.0,644.6,475.26
2017,6,30,15,30,654.0,203.0,5.4,35.0,707.0,599.78,443.91
2017,6,30,15,45,496.0,247.5,5.4,35.0,617.0,515.72,381.16
2017,6,30,16,0,338.0,292.0,5.4,35.0,527.0,446.81,329.24
2017,6,30,16,15,451.5,237.0,5.35,34.5,526.5,430.14,317.59
2017,6,30,16,30,565.0,182.0,5.3,34.0,526.0,403.66,296.7
2017,6,30,16,45,538.0,173.0,5.25,34.0,477.0,352.98,256.46
2017,6,30,17,0,511.0,164.0,5.2,34.0,428.0,304.72,217.57
2017,6,30,17,15,472.5,154.5,5.1,33.5,377.5,255.61,178.54
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,210.56,142.94
2017,6,30,17,45,393.0,130.5,4.9,32.5,277.5,165.1,108.29
2017,6,30,18,0,352.0,116.0,4.8,32.0,228.0,124.33,79.45
2017,6,30,18,15,287.5,100.5,4.6,31.5,180.5,90.45,60.1
2017,6,30,18,30,223.0,85.0,4.4,31.0,133.0,66.52,49.83
2017,6,30,18,45,155.0,64.0,4.2,30.5,93.0,51.1,36.55
2017,6,30,19,0,87.0,43.0,4.0,30.0,53.0,36.74,23.63
2017,6,30,19,15,43.5,21.5,3.95,29.5,26.5,19.11,1.12
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.0,13.0,2.75,25.5,14.0,13.58,0.0
2017,7,1,6,0,14.0,26.0,2.9,26.0,28.0,28.89,12.96
2017,7,1,6,15,67.0,53.0,2.95,26.0,64.5,73.15,49.66
2017,7,1,6,30,120.0,80.0,3.0,26.0,101.0,120.4,87.74
2017,7,1,6,45,190.5,99.5,3.15,26.5,147.0,173.77,130.7
2017,7,1,7,0,261.0,119.0,3.3,27.0,193.0,232.1,177.74
2017,7,1,7,15,145.0,130.5,3.3,27.5,173.0,201.92,155.76
2017,7,1,7,30,29.0,142.0,3.3,28.0,153.0,158.85,121.55
2017,7,1,7,45,251.5,153.5,3.3,28.5,274.0,303.06,235.48
2017,7,1,8,0,474.0,165.0,3.3,29.0,395.0,466.09,359.79
2017,7,1,8,15,507.0,173.5,3.3,29.0,445.5,518.75,398.48
2017,7,1,8,30,540.0,182.0,3.3,29.0,496.0,573.24,438.15
2017,7,1,8,45,573.0,185.5,3.35,29.5,545.0,623.94,473.63
2017,7,1,9,0,606.0,189.0,3.4,30.0,594.0,678.77,511.17
2017,7,1,9,15,626.0,194.5,3.45,30.5,639.0,723.18,540.5
2017,7,1,9,30,646.0,200.0,3.5,31.0,684.0,767.02,568.95
2017,7,1,9,45,592.0,243.0,3.6,31.5,705.0,783.79,576.59
2017,7,1,10,0,538.0,286.0,3.7,32.0,726.0,793.76,579.71
2017,7,1,10,15,524.5,309.5,3.8,32.5,754.0,818.07,593.62
2017,7,1,10,30,511.0,333.0,3.9,33.0,782.0,839.64,605.49
2017,7,1,10,45,623.0,272.0,4.0,33.5,837.0,894.61,643.85
2017,7,1,11,0,735.0,211.0,4.1,34.0,892.0,949.64,679.05
2017,7,1,11,15,741.5,213.0,4.1,34.0,913.0,964.56,687.66
2017,7,1,11,30,748.0,215.0,4.1,34.0,934.0,976.7,694.82
2017,7,1,11,45,737.0,227.0,4.2,34.5,943.5,978.62,694.66
2017,7,1,12,0,726.0,239.0,4.3,35.0,953.0,977.41,692.67
2017,7,1,12,15,727.5,239.5,4.35,35.0,958.5,974.17,690.66
2017,7,1,12,30,729.0,240.0,4.4,35.0,964.0,968.08,686.94
2017,7,1,12,45,727.5,240.5,4.45,35.5,961.5,956.3,678.27
2017,7,1,13,0,726.0,241.0,4.5,36.0,959.0,941.94,668.08
2017,7,1,13,15,723.5,240.0,4.5,36.0,948.5,922.69,655.95
2017,7,1,13,30,721.0,239.0,4.5,36.0,938.0,901.06,642.36
2017,7,1,13,45,594.5,314.0,4.5,36.0,883.5,838.55,598.75
2017,7,1,14,0,468.0,389.0,4.5,36.0,829.0,781.51,557.46
2017,7,1,14,15,582.5,308.5,4.55,36.0,840.5,783.13,562.9
2017,7,1,14,30,697.0,228.0,4.6,36.0,852.0,775.07,561.25
2017,7,1,14,45,691.5,221.5,4.65,36.0,821.0,736.28,535.18
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,696.14,507.89
2017,7,1,15,15,672.0,210.5,4.7,36.0,752.0,650.93,476.32
2017,7,1,15,30,658.0,206.0,4.7,36.0,714.0,605.45,444.01
2017,7,1,15,45,469.0,255.5,4.75,36.0,607.0,507.54,372.13
2017,7,1,16,0,280.0,305.0,4.8,36.0,500.0,427.68,312.84
2017,7,1,16,15,432.5,241.5,4.75,35.5,517.5,425.28,311.97
2017,7,1,16,30,585.0,178.0,4.7,35.0,535.0,408.92,298.52
2017,7,1,16,45,564.0,167.0,4.7,35.0,486.0,357.72,258.09
2017,7,1,17,0,543.0,156.0,4.7,35.0,437.0,308.22,218.35
2017,7,1,17,15,504.5,147.5,4.55,34.0,385.5,258.22,179.0
2017,7,1,17,30,466.0,139.0,4.4,33.0,334.0,212.24,142.93
2017,7,1,17,45,425.5,125.0,4.3,32.5,284.0,165.5,107.18
2017,7,1,18,0,385.0,111.0,4.2,32.0,234.0,123.37,77.37
2017,7,1,18,15,318.5,97.0,3.95,31.0,185.5,84.98,55.15
2017,7,1,18,30,252.0,83.0,3.7,30.0,137.0,65.1,48.87
2017,7,1,18,45,176.5,63.5,3.5,29.5,96.0,50.75,36.42
2017,7,1,19,0,101.0,44.0,3.3,29.0,55.0,35.85,23.04
2017,7,1,19,15,50.5,22.0,3.25,28.5,27.5,18.48,0.94
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
