Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,21.5,14.5,2.05,24.5,16.0,16.68,0.0
2017,7,2,6,0,43.0,29.0,2.2,25.0,32.0,38.98,18.33
2017,7,2,6,15,121.5,50.0,2.35,25.0,69.5,84.33,56.7
2017,7,2,6,30,200.0,71.0,2.5,25.0,107.0,135.25,97.7
2017,7,2,6,45,278.0,85.0,2.65,25.5,154.0,186.81,139.9
2017,7,2,7,0,356.0,99.0,2.8,26.0,201.0,251.23,192.38
2017,7,2,7,15,178.0,100.0,2.95,26.5,151.0,187.45,144.94
2017,7,2,7,30,0.0,101.0,3.1,27.0,101.0,98.67,74.04
2017,7,2,7,45,0.0,65.0,3.3,28.0,65.0,62.83,45.0
2017,7,2,8,0,0.0,29.0,3.5,29.0,29.0,28.01,16.85
2017,7,2,8,15,312.0,87.5,3.55,29.5,268.5,299.81,235.22
2017,7,2,8,30,624.0,146.0,3.6,30.0,508.0,595.72,456.32
2017,7,2,8,45,443.0,219.5,3.65,30.5,488.0,564.53,427.34
2017,7,2,9,0,262.0,293.0,3.7,31.0,468.0,513.44,384.88
2017,7,2,9,15,492.5,224.5,3.7,31.0,582.5,643.65,483.02
2017,7,2,9,30,723.0,156.0,3.7,31.0,697.0,785.28,583.39
2017,7,2,9,45,570.0,242.0,3.7,31.5,682.5,761.22,561.33
2017,7,2,10,0,417.0,328.0,3.7,32.0,668.0,727.83,531.87
2017,7,2,10,15,601.5,243.0,3.7,32.5,758.0,822.72,599.95
2017,7,2,10,30,786.0,158.0,3.7,33.0,848.0,918.27,661.44
2017,7,2,10,45,520.0,304.5,3.7,33.5,767.5,827.06,594.85
2017,7,2,11,0,254.0,451.0,3.7,34.0,687.0,716.69,511.1
2017,7,2,11,15,345.0,429.0,3.7,34.0,756.5,785.18,559.64
2017,7,2,11,30,436.0,407.0,3.7,34.0,826.0,858.93,609.67
2017,7,2,11,45,414.0,419.0,3.75,34.5,821.5,848.0,600.02
2017,7,2,12,0,392.0,431.0,3.8,35.0,817.0,831.38,587.38
2017,7,2,12,15,622.5,286.5,3.8,35.0,903.0,916.42,650.56
2017,7,2,12,30,853.0,142.0,3.8,35.0,989.0,985.34,695.07
2017,7,2,12,45,852.0,142.0,3.8,35.0,986.0,973.51,687.07
2017,7,2,13,0,851.0,142.0,3.8,35.0,983.0,958.8,677.9
2017,7,2,13,15,849.0,141.5,3.8,35.0,972.5,939.77,666.07
2017,7,2,13,30,847.0,141.0,3.8,35.0,962.0,917.93,652.48
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.0,890.65,634.1
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,860.88,614.16
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,827.01,592.78
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,791.02,569.9
2017,7,2,14,45,804.5,142.5,3.8,36.0,840.0,748.61,542.55
2017,7,2,15,0,784.0,148.0,3.8,36.0,805.0,705.15,514.04
2017,7,2,15,15,772.5,145.0,3.8,35.5,767.0,659.48,483.33
2017,7,2,15,30,761.0,142.0,3.8,35.0,729.0,613.04,451.27
2017,7,2,15,45,748.5,137.5,3.85,35.0,686.5,564.08,415.79
2017,7,2,16,0,736.0,133.0,3.9,35.0,644.0,514.91,379.23
2017,7,2,16,15,522.0,192.0,3.9,35.0,541.5,424.36,311.31
2017,7,2,16,30,308.0,251.0,3.9,35.0,439.0,357.79,261.51
2017,7,2,16,45,478.0,183.0,3.9,35.0,444.5,339.85,245.52
2017,7,2,17,0,648.0,115.0,3.9,35.0,450.0,305.11,213.79
2017,7,2,17,15,614.0,109.0,3.8,34.5,398.0,253.01,171.53
2017,7,2,17,30,580.0,103.0,3.7,34.0,346.0,204.44,132.24
2017,7,2,17,45,536.5,94.5,3.65,33.5,294.5,155.95,94.81
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,112.47,64.35
2017,7,2,18,15,428.5,76.5,3.55,32.0,193.5,72.58,42.64
2017,7,2,18,30,364.0,67.0,3.5,31.0,144.0,49.04,35.33
2017,7,2,18,45,273.0,53.0,3.5,30.5,101.5,39.81,27.27
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,30.06,18.33
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,15.14,0.0
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,47.5,14.0,3.0,24.5,18.0,19.08,0.0
2017,7,3,6,0,95.0,28.0,3.2,25.0,36.0,48.26,22.1
2017,7,3,6,15,194.0,45.0,3.4,25.5,75.0,97.61,64.41
2017,7,3,6,30,293.0,62.0,3.6,26.0,114.0,154.27,109.91
2017,7,3,6,45,384.0,70.5,3.8,26.5,163.5,210.04,155.98
2017,7,3,7,0,475.0,79.0,4.0,27.0,213.0,277.59,211.56
2017,7,3,7,15,526.5,87.0,4.05,27.5,265.5,335.09,258.97
2017,7,3,7,30,578.0,95.0,4.1,28.0,318.0,397.25,308.8
2017,7,3,7,45,630.5,96.0,4.15,28.5,373.0,456.76,355.44
2017,7,3,8,0,683.0,97.0,4.2,29.0,428.0,520.2,403.76
2017,7,3,8,15,709.5,101.5,4.2,29.5,480.5,574.34,443.56
2017,7,3,8,30,736.0,106.0,4.2,30.0,533.0,627.99,481.91
2017,7,3,8,45,764.0,106.0,4.2,30.5,584.0,679.67,516.96
2017,7,3,9,0,792.0,106.0,4.2,31.0,635.0,731.57,550.72
2017,7,3,9,15,807.0,109.0,4.15,31.5,680.0,776.11,578.56
2017,7,3,9,30,822.0,112.0,4.1,32.0,725.0,815.29,602.3
2017,7,3,9,45,836.5,112.0,4.1,32.5,766.5,853.08,624.99
2017,7,3,10,0,851.0,112.0,4.1,33.0,808.0,889.03,646.18
2017,7,3,10,15,612.5,246.0,4.1,33.5,758.0,835.89,607.07
2017,7,3,10,30,374.0,380.0,4.1,34.0,708.0,751.85,541.48
2017,7,3,10,45,401.5,368.5,4.1,34.5,731.0,778.03,558.56
2017,7,3,11,0,429.0,357.0,4.1,35.0,754.0,797.68,570.71
2017,7,3,11,15,659.5,237.5,4.05,35.0,863.5,908.6,649.48
2017,7,3,11,30,890.0,118.0,4.0,35.0,973.0,1010.99,713.64
2017,7,3,11,45,873.5,132.0,4.0,35.5,980.5,1010.38,710.6
2017,7,3,12,0,857.0,146.0,4.0,36.0,988.0,1006.11,706.13
2017,7,3,12,15,857.0,146.0,4.0,36.0,992.5,1001.3,702.91
2017,7,3,12,30,857.0,146.0,4.0,36.0,997.0,993.38,697.85
2017,7,3,12,45,855.5,146.0,4.0,36.5,993.5,981.02,688.67
2017,7,3,13,0,854.0,146.0,4.0,37.0,990.0,965.77,677.81
2017,7,3,13,15,851.0,145.5,3.95,37.0,979.0,945.76,665.15
2017,7,3,13,30,848.0,145.0,3.9,37.0,968.0,922.95,650.8
2017,7,3,13,45,841.5,145.0,3.9,37.5,948.5,894.78,631.98
2017,7,3,14,0,835.0,145.0,3.9,38.0,929.0,864.19,611.66
2017,7,3,14,15,828.0,143.5,3.9,37.5,903.0,829.54,591.17
2017,7,3,14,30,821.0,142.0,3.9,37.0,877.0,792.84,569.13
2017,7,3,14,45,541.5,269.0,3.9,37.0,746.5,668.0,481.65
2017,7,3,15,0,262.0,396.0,3.9,37.0,616.0,560.75,402.16
2017,7,3,15,15,208.5,381.5,3.9,37.0,551.5,498.93,359.21
2017,7,3,15,30,155.0,367.0,3.9,37.0,487.0,439.83,317.51
2017,7,3,15,45,262.0,325.0,3.95,37.0,513.5,452.03,328.14
2017,7,3,16,0,369.0,283.0,4.0,37.0,540.0,455.95,331.6
2017,7,3,16,15,534.5,203.5,4.05,36.5,545.5,440.94,321.47
2017,7,3,16,30,700.0,124.0,4.1,36.0,551.0,409.7,297.15
2017,7,3,16,45,472.0,168.5,4.2,35.5,445.5,325.05,234.44
2017,7,3,17,0,244.0,213.0,4.3,35.0,340.0,265.61,192.23
2017,7,3,17,15,408.0,159.0,4.3,34.5,342.5,243.11,170.0
2017,7,3,17,30,572.0,105.0,4.3,34.0,345.0,204.76,132.94
2017,7,3,17,45,524.0,97.5,4.35,33.5,293.0,156.93,96.16
2017,7,3,18,0,476.0,90.0,4.4,33.0,241.0,114.81,66.86
2017,7,3,18,15,412.0,79.5,4.35,32.5,192.0,74.46,44.37
2017,7,3,18,30,348.0,69.0,4.3,32.0,143.0,50.61,36.47
2017,7,3,18,45,257.5,54.5,4.25,31.5,100.5,41.02,28.14
2017,7,3,19,0,167.0,40.0,4.2,31.0,58.0,30.9,18.89
2017,7,3,19,15,83.5,20.0,4.15,30.5,29.0,16.9,0.19
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.5,2.6,25.0,10.5,10.32,0.0
2017,7,4,6,0,0.0,21.0,2.7,25.0,21.0,20.35,7.07
2017,7,4,6,15,18.5,41.5,2.9,25.5,45.0,46.66,30.48
2017,7,4,6,30,37.0,62.0,3.1,26.0,69.0,73.88,52.82
2017,7,4,6,45,58.5,83.5,3.35,26.5,98.5,105.08,78.34
2017,7,4,7,0,80.0,105.0,3.6,27.0,128.0,142.04,108.35
2017,7,4,7,15,88.5,129.5,3.75,27.5,159.5,175.64,135.32
2017,7,4,7,30,97.0,154.0,3.9,28.0,191.0,209.95,162.27
2017,7,4,7,45,152.5,176.5,4.05,28.5,245.5,268.41,207.85
2017,7,4,8,0,208.0,199.0,4.2,29.0,300.0,332.12,256.74
2017,7,4,8,15,455.0,156.5,4.25,29.5,409.5,466.36,361.01
2017,7,4,8,30,702.0,114.0,4.3,30.0,519.0,614.29,472.18
2017,7,4,8,45,515.5,196.0,4.35,30.5,508.0,592.27,450.38
2017,7,4,9,0,329.0,278.0,4.4,31.0,497.0,548.96,413.24
2017,7,4,9,15,553.0,203.0,4.4,31.5,602.0,672.31,505.34
2017,7,4,9,30,777.0,128.0,4.4,32.0,707.0,798.28,592.45
2017,7,4,9,45,640.5,212.0,4.4,32.5,707.0,793.97,585.78
2017,7,4,10,0,504.0,296.0,4.4,33.0,707.0,773.2,565.24
2017,7,4,10,15,475.0,322.0,4.35,33.0,723.0,784.94,571.24
2017,7,4,10,30,446.0,348.0,4.3,33.0,739.0,793.33,574.78
2017,7,4,10,45,641.0,244.0,4.3,33.5,826.0,883.56,639.45
2017,7,4,11,0,836.0,140.0,4.3,34.0,913.0,966.58,691.17
2017,7,4,11,15,841.0,141.0,4.3,34.0,933.5,980.46,698.89
2017,7,4,11,30,846.0,142.0,4.3,34.0,954.0,991.25,705.18
2017,7,4,11,45,850.5,141.5,4.3,34.5,968.0,996.9,706.84
2017,7,4,12,0,855.0,141.0,4.3,35.0,982.0,999.37,706.6
2017,7,4,12,15,856.5,141.5,4.25,35.0,987.5,996.62,704.35
2017,7,4,12,30,858.0,142.0,4.2,35.0,993.0,990.73,700.25
2017,7,4,12,45,857.5,141.5,4.2,35.5,990.0,978.91,691.33
2017,7,4,13,0,857.0,141.0,4.2,36.0,987.0,964.17,680.71
2017,7,4,13,15,855.0,140.5,4.15,36.0,976.5,945.08,668.56
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,923.14,654.67
2017,7,4,13,45,849.0,138.5,4.1,36.0,948.0,895.69,637.49
2017,7,4,14,0,845.0,137.0,4.1,36.0,930.0,865.69,618.65
2017,7,4,14,15,839.0,135.5,4.05,36.0,904.5,831.59,596.84
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,795.34,573.54
2017,7,4,14,45,825.0,131.5,4.0,36.0,846.5,754.67,547.32
2017,7,4,15,0,817.0,129.0,4.0,36.0,814.0,712.37,519.78
2017,7,4,15,15,593.5,227.5,3.95,35.5,713.0,614.63,449.34
2017,7,4,15,30,370.0,326.0,3.9,35.0,612.0,536.44,391.22
2017,7,4,15,45,322.5,316.5,3.85,35.0,555.0,479.88,350.83
2017,7,4,16,0,275.0,307.0,3.8,35.0,498.0,427.31,312.76
2017,7,4,16,15,204.0,289.5,3.75,34.5,425.5,363.6,266.9
2017,7,4,16,30,133.0,272.0,3.7,34.0,353.0,304.28,223.98
2017,7,4,16,45,404.5,188.0,3.7,34.0,403.5,317.08,230.66
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,304.77,213.92
2017,7,4,17,15,643.5,98.5,3.55,33.5,401.5,251.92,170.57
2017,7,4,17,30,611.0,93.0,3.4,33.0,349.0,202.37,130.08
2017,7,4,17,45,565.0,86.5,3.3,33.0,297.0,153.44,91.88
2017,7,4,18,0,519.0,80.0,3.2,33.0,245.0,109.76,61.19
2017,7,4,18,15,456.0,71.0,3.0,32.5,195.5,68.67,38.77
2017,7,4,18,30,393.0,62.0,2.8,32.0,146.0,45.15,31.95
2017,7,4,18,45,300.0,49.5,2.65,31.5,103.0,37.02,24.85
2017,7,4,19,0,207.0,37.0,2.5,31.0,60.0,28.42,16.93
2017,7,4,19,15,103.5,18.5,2.75,30.5,30.0,14.32,0.0
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,45.5,13.5,2.55,25.0,16.5,18.27,0.0
2017,7,5,6,0,91.0,27.0,2.7,25.0,33.0,46.1,19.58
2017,7,5,6,15,188.5,43.5,2.8,25.5,72.0,94.44,61.9
2017,7,5,6,30,286.0,60.0,2.9,26.0,111.0,149.65,106.2
2017,7,5,6,45,367.5,71.0,3.05,26.5,159.0,204.43,151.5
2017,7,5,7,0,449.0,82.0,3.2,27.0,207.0,268.03,203.86
2017,7,5,7,15,233.5,108.5,3.2,27.0,174.5,220.86,170.77
2017,7,5,7,30,18.0,135.0,3.2,27.0,142.0,142.55,109.05
2017,7,5,7,45,253.0,141.0,3.25,27.5,262.0,289.77,226.34
2017,7,5,8,0,488.0,147.0,3.3,28.0,382.0,454.05,352.79
2017,7,5,8,15,599.0,131.0,3.3,28.5,453.0,534.43,412.75
2017,7,5,8,30,710.0,115.0,3.3,29.0,524.0,620.48,475.71
2017,7,5,8,45,740.0,114.5,3.35,29.5,575.5,670.48,509.97
2017,7,5,9,0,770.0,114.0,3.4,30.0,627.0,722.53,543.9
2017,7,5,9,15,786.0,117.5,3.3,30.5,672.5,767.67,571.76
2017,7,5,9,30,802.0,121.0,3.2,31.0,718.0,811.59,598.24
2017,7,5,9,45,818.0,121.0,3.15,31.5,759.5,850.27,620.99
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,882.74,639.33
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,913.2,655.49
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,941.14,669.73
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,963.84,680.39
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,983.67,689.1
2017,7,5,11,15,873.5,126.0,2.35,34.5,949.0,997.56,694.0
2017,7,5,11,30,878.0,127.0,2.2,35.0,970.0,1008.24,696.88
2017,7,5,11,45,864.5,139.0,2.05,35.5,978.5,1008.57,693.44
2017,7,5,12,0,851.0,151.0,1.9,36.0,987.0,1005.33,687.98
2017,7,5,12,15,852.0,151.5,1.85,36.0,992.5,1002.05,685.23
2017,7,5,12,30,853.0,152.0,1.8,36.0,998.0,995.67,680.71
2017,7,5,12,45,855.0,149.5,1.75,36.5,996.0,984.4,671.99
2017,7,5,13,0,857.0,147.0,1.7,37.0,994.0,970.17,661.67
2017,7,5,13,15,854.5,146.5,1.75,37.0,983.0,950.6,650.82
2017,7,5,13,30,852.0,146.0,1.8,37.0,972.0,928.21,638.27
2017,7,5,13,45,849.5,144.0,1.9,37.0,954.0,901.66,623.63
2017,7,5,14,0,847.0,142.0,2.0,37.0,936.0,872.46,607.19
2017,7,5,14,15,840.5,140.5,2.1,37.0,910.5,837.86,587.14
2017,7,5,14,30,834.0,139.0,2.2,37.0,885.0,801.15,565.47
2017,7,5,14,45,823.5,138.0,2.35,37.5,852.0,759.9,539.71
2017,7,5,15,0,813.0,137.0,2.5,38.0,819.0,716.74,512.33
2017,7,5,15,15,801.5,134.5,2.6,37.5,780.5,670.32,482.84
2017,7,5,15,30,790.0,132.0,2.7,37.0,742.0,623.04,451.45
2017,7,5,15,45,775.0,129.0,2.85,37.0,698.0,572.63,416.1
2017,7,5,16,0,760.0,126.0,3.0,37.0,654.0,522.17,379.6
2017,7,5,16,15,741.0,122.0,3.1,36.5,606.0,469.07,340.69
2017,7,5,16,30,722.0,118.0,3.2,36.0,558.0,414.28,299.27
2017,7,5,16,45,694.0,114.5,3.35,36.0,506.5,359.97,256.47
2017,7,5,17,0,666.0,111.0,3.5,36.0,455.0,307.99,214.48
2017,7,5,17,15,633.0,105.0,3.55,35.5,402.5,255.06,171.8
2017,7,5,17,30,600.0,99.0,3.6,35.0,350.0,205.52,131.83
2017,7,5,17,45,550.0,92.5,3.65,34.5,297.5,156.6,94.38
2017,7,5,18,0,500.0,86.0,3.7,34.0,245.0,113.43,64.53
2017,7,5,18,15,436.5,76.0,3.65,33.0,195.0,72.68,42.27
2017,7,5,18,30,373.0,66.0,3.6,32.0,145.0,48.27,34.53
2017,7,5,18,45,282.0,52.0,3.6,31.5,102.0,39.03,26.49
2017,7,5,19,0,191.0,38.0,3.6,31.0,59.0,29.25,17.57
2017,7,5,19,15,95.5,19.0,3.65,30.5,29.5,14.74,0.0
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.0,13.0,1.4,24.5,17.0,19.41,0.0
2017,7,6,6,0,122.0,26.0,1.6,25.0,34.0,51.99,21.36
2017,7,6,6,15,226.0,40.5,1.65,25.5,73.0,99.17,64.11
2017,7,6,6,30,330.0,55.0,1.7,26.0,112.0,156.03,109.72
2017,7,6,6,45,413.0,63.5,1.8,26.5,161.0,212.66,156.54
2017,7,6,7,0,496.0,72.0,1.9,27.0,210.0,277.11,209.45
2017,7,6,7,15,546.0,79.5,1.85,27.5,262.0,334.39,256.1
2017,7,6,7,30,596.0,87.0,1.8,28.0,314.0,396.19,304.74
2017,7,6,7,45,397.5,143.0,1.8,28.5,304.5,376.11,289.2
2017,7,6,8,0,199.0,199.0,1.8,29.0,295.0,326.6,249.71
2017,7,6,8,15,468.0,150.0,1.7,29.5,410.5,467.22,357.03
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,622.06,469.05
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,672.53,500.48
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,722.81,531.15
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,766.69,556.32
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,809.22,579.95
2017,7,6,9,45,562.5,239.5,1.25,32.5,669.0,751.55,537.01
2017,7,6,10,0,314.0,367.0,1.2,33.0,623.0,669.18,474.14
2017,7,6,10,15,582.5,243.5,1.15,33.0,743.5,805.4,569.63
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,934.94,648.56
2017,7,6,10,45,602.0,268.5,1.05,33.5,803.5,870.84,603.39
2017,7,6,11,0,353.0,417.0,1.0,34.0,743.0,779.02,536.55
2017,7,6,11,15,613.5,270.5,1.1,34.0,852.5,896.75,619.74
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,1001.32,683.44
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,1002.74,682.79
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,1000.68,681.38
2017,7,6,12,15,856.0,142.0,1.5,35.0,987.0,997.0,680.47
2017,7,6,12,30,857.0,142.0,1.6,35.0,992.0,990.21,677.72
2017,7,6,12,45,855.5,142.5,1.75,35.5,989.0,978.43,671.24
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,963.74,662.95
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,944.27,651.95
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,921.97,639.24
2017,7,6,13,45,845.0,140.5,2.15,36.0,947.0,894.64,624.28
2017,7,6,14,0,841.0,139.0,2.3,36.0,929.0,864.77,607.47
2017,7,6,14,15,835.0,137.5,2.35,36.0,903.5,830.79,587.05
2017,7,6,14,30,829.0,136.0,2.4,36.0,878.0,794.68,565.07
2017,7,6,14,45,821.0,134.0,2.45,36.0,846.0,754.62,540.27
2017,7,6,15,0,813.0,132.0,2.5,36.0,814.0,712.35,513.71
2017,7,6,15,15,470.5,248.5,2.55,35.5,639.0,551.7,400.34
2017,7,6,15,30,128.0,365.0,2.6,35.0,464.0,421.31,304.5
2017,7,6,15,45,445.5,243.0,2.65,35.0,557.5,483.68,354.01
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,519.41,380.64
2017,7,6,16,15,745.0,117.0,2.7,34.5,603.5,466.63,341.09
2017,7,6,16,30,727.0,113.0,2.7,34.0,556.0,414.61,301.26
2017,7,6,16,45,626.0,131.0,2.75,34.0,488.5,349.43,251.0
2017,7,6,17,0,525.0,149.0,2.8,34.0,421.0,297.34,210.53
2017,7,6,17,15,262.5,127.0,2.75,33.5,263.0,181.43,127.58
2017,7,6,17,30,0.0,105.0,2.7,33.0,105.0,100.17,73.18
2017,7,6,17,45,0.0,89.0,2.65,33.0,89.0,85.04,61.65
2017,7,6,18,0,0.0,73.0,2.6,33.0,73.0,69.97,49.92
2017,7,6,18,15,0.0,58.5,2.35,32.5,58.5,56.33,39.21
2017,7,6,18,30,0.0,44.0,2.1,32.0,44.0,42.5,29.76
2017,7,6,18,45,0.0,31.0,1.9,31.5,31.0,29.93,19.03
2017,7,6,19,0,0.0,18.0,1.7,31.0,18.0,17.36,8.15
2017,7,6,19,15,0.0,9.0,1.85,30.5,9.0,8.68,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,19.13,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,51.41,19.93
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,98.28,63.23
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,154.63,108.68
2017,7,7,6,45,413.5,62.0,1.25,25.5,159.5,210.88,155.33
2017,7,7,7,0,493.0,71.0,1.4,26.0,208.0,274.46,207.65
2017,7,7,7,15,432.5,98.0,1.4,26.5,237.5,301.57,231.59
2017,7,7,7,30,372.0,125.0,1.4,27.0,267.0,323.66,249.79
2017,7,7,7,45,523.0,109.5,1.4,27.5,342.5,410.98,316.94
2017,7,7,8,0,674.0,94.0,1.4,28.0,418.0,509.75,390.47
2017,7,7,8,15,700.5,98.5,1.3,28.5,469.5,563.55,427.81
2017,7,7,8,30,727.0,103.0,1.2,29.0,521.0,616.96,463.72
2017,7,7,8,45,749.0,105.5,1.15,29.5,570.5,666.67,495.34
2017,7,7,9,0,771.0,108.0,1.1,30.0,620.0,716.18,525.2
2017,7,7,9,15,620.5,187.5,1.05,30.5,618.5,710.12,516.5
2017,7,7,9,30,470.0,267.0,1.0,31.0,617.0,685.17,493.61
2017,7,7,9,45,648.5,192.5,0.95,31.5,704.0,780.24,557.91
2017,7,7,10,0,827.0,118.0,0.9,32.0,791.0,872.96,612.31
2017,7,7,10,15,835.5,120.0,0.95,32.0,825.5,902.89,629.33
2017,7,7,10,30,844.0,122.0,1.0,32.0,860.0,930.3,645.57
2017,7,7,10,45,851.0,123.0,1.1,32.5,888.0,952.54,658.18
2017,7,7,11,0,858.0,124.0,1.2,33.0,916.0,971.89,669.1
2017,7,7,11,15,862.5,125.0,1.25,33.0,936.5,985.75,677.35
2017,7,7,11,30,867.0,126.0,1.3,33.0,957.0,996.44,683.85
2017,7,7,11,45,863.0,131.5,1.4,33.5,968.5,999.87,685.5
2017,7,7,12,0,859.0,137.0,1.5,34.0,980.0,999.93,685.25
2017,7,7,12,15,860.0,137.5,1.6,34.0,985.5,996.8,684.56
2017,7,7,12,30,861.0,138.0,1.7,34.0,991.0,990.52,682.03
2017,7,7,12,45,860.0,138.0,1.8,34.5,988.5,978.76,674.83
2017,7,7,13,0,859.0,138.0,1.9,35.0,986.0,964.05,665.88
2017,7,7,13,15,856.5,137.0,1.95,35.0,975.5,944.03,654.51
2017,7,7,13,30,854.0,136.0,2.0,35.0,965.0,921.19,641.41
2017,7,7,13,45,849.5,135.5,2.15,35.0,946.5,894.26,626.63
2017,7,7,14,0,845.0,135.0,2.3,35.0,928.0,864.78,610.0
2017,7,7,14,15,839.0,133.5,2.4,35.0,902.5,830.7,589.78
2017,7,7,14,30,833.0,132.0,2.5,35.0,877.0,794.46,567.91
2017,7,7,14,45,812.0,138.0,2.6,35.0,842.0,751.8,541.5
2017,7,7,15,0,791.0,144.0,2.7,35.0,807.0,708.14,514.03
2017,7,7,15,15,779.5,141.0,2.8,34.5,769.0,662.14,483.93
2017,7,7,15,30,768.0,138.0,2.9,34.0,731.0,615.34,452.3
2017,7,7,15,45,753.0,135.0,3.0,34.0,688.0,565.92,416.9
2017,7,7,16,0,738.0,132.0,3.1,34.0,645.0,516.5,380.48
2017,7,7,16,15,719.0,128.0,3.1,34.0,597.5,462.07,339.27
2017,7,7,16,30,700.0,124.0,3.1,34.0,550.0,410.65,299.13
2017,7,7,16,45,350.0,129.5,3.15,34.0,342.5,245.48,177.96
2017,7,7,17,0,0.0,135.0,3.2,34.0,135.0,128.8,94.25
2017,7,7,17,15,0.0,83.0,3.15,33.5,83.0,80.27,57.39
2017,7,7,17,30,0.0,31.0,3.1,33.0,31.0,29.93,18.12
2017,7,7,17,45,0.0,26.5,3.1,32.5,26.5,25.58,14.78
2017,7,7,18,0,0.0,22.0,3.1,32.0,22.0,21.22,11.37
2017,7,7,18,15,0.0,17.5,2.85,31.5,17.5,16.88,7.91
2017,7,7,18,30,0.0,13.0,2.6,31.0,13.0,12.53,4.86
2017,7,7,18,45,0.0,9.0,2.4,30.5,9.0,8.67,1.54
2017,7,7,19,0,0.0,5.0,2.2,30.0,5.0,4.82,0.0
2017,7,7,19,15,0.0,2.5,2.2,29.5,2.5,2.41,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,18.73,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,50.49,18.26
2017,7,8,6,15,233.0,38.0,1.95,25.5,71.0,97.51,62.34
2017,7,8,6,30,336.0,52.0,2.1,26.0,110.0,153.77,107.68
2017,7,8,6,45,413.0,61.5,2.25,26.5,158.0,209.8,154.35
2017,7,8,7,0,490.0,71.0,2.4,27.0,206.0,272.87,206.52
2017,7,8,7,15,540.0,78.5,2.4,27.5,257.5,329.79,253.26
2017,7,8,7,30,590.0,86.0,2.4,28.0,309.0,391.25,302.15
2017,7,8,7,45,630.0,90.0,2.4,29.0,362.0,447.69,345.15
2017,7,8,8,0,670.0,94.0,2.4,30.0,415.0,506.94,388.64
2017,7,8,8,15,696.5,98.5,2.4,30.5,466.5,560.58,427.27
2017,7,8,8,30,723.0,103.0,2.4,31.0,518.0,613.83,464.47
2017,7,8,8,45,744.5,106.0,2.4,31.5,567.0,663.58,497.38
2017,7,8,9,0,766.0,109.0,2.4,32.0,616.0,713.1,528.62
2017,7,8,9,15,781.0,112.0,2.4,32.0,661.0,756.87,556.48
2017,7,8,9,30,796.0,115.0,2.4,32.0,706.0,799.37,583.16
2017,7,8,9,45,807.5,117.5,2.4,32.5,746.0,836.75,604.95
2017,7,8,10,0,819.0,120.0,2.4,33.0,786.0,867.69,622.31
2017,7,8,10,15,828.0,122.0,2.35,33.5,820.5,897.92,638.67
2017,7,8,10,30,837.0,124.0,2.3,34.0,855.0,925.67,653.27
2017,7,8,10,45,842.5,126.0,2.3,34.5,882.5,947.39,664.41
2017,7,8,11,0,848.0,128.0,2.3,35.0,910.0,966.19,673.76
2017,7,8,11,15,852.5,129.0,2.3,35.0,931.0,979.96,681.44
2017,7,8,11,30,857.0,130.0,2.3,35.0,952.0,990.59,687.31
2017,7,8,11,45,861.5,129.5,2.3,35.5,965.5,996.51,688.99
2017,7,8,12,0,866.0,129.0,2.3,36.0,979.0,999.21,688.84
2017,7,8,12,15,867.0,129.5,2.25,36.0,984.5,996.15,686.23
2017,7,8,12,30,868.0,130.0,2.2,36.0,990.0,989.9,681.84
2017,7,8,12,45,866.0,131.0,2.2,36.0,987.5,978.12,674.71
2017,7,8,13,0,864.0,132.0,2.2,36.0,985.0,963.37,665.89
2017,7,8,13,15,862.0,131.0,2.15,36.0,974.5,943.77,653.7
2017,7,8,13,30,860.0,130.0,2.1,36.0,964.0,921.29,639.81
2017,7,8,13,45,854.5,130.0,2.05,36.0,945.5,893.82,622.87
2017,7,8,14,0,849.0,130.0,2.0,36.0,927.0,863.83,604.38
2017,7,8,14,15,843.0,129.0,1.95,36.0,902.0,830.11,583.49
2017,7,8,14,30,837.0,128.0,1.9,36.0,877.0,794.22,561.15
2017,7,8,14,45,832.5,124.0,1.85,36.0,845.5,754.67,536.32
2017,7,8,15,0,828.0,120.0,1.8,36.0,814.0,713.2,510.07
2017,7,8,15,15,818.0,117.5,1.75,36.0,776.0,667.64,480.15
2017,7,8,15,30,808.0,115.0,1.7,36.0,738.0,621.01,447.89
2017,7,8,15,45,794.5,112.5,1.7,36.0,695.0,569.44,411.78
2017,7,8,16,0,781.0,110.0,1.7,36.0,652.0,519.29,375.56
2017,7,8,16,15,763.0,106.5,1.7,35.5,604.5,466.03,336.8
2017,7,8,16,30,745.0,103.0,1.7,35.0,557.0,413.5,297.2
2017,7,8,16,45,723.0,98.5,1.7,35.0,507.0,359.51,254.75
2017,7,8,17,0,701.0,94.0,1.7,35.0,457.0,307.17,212.51
2017,7,8,17,15,670.5,89.0,1.6,34.5,404.5,251.21,167.46
2017,7,8,17,30,640.0,84.0,1.5,34.0,352.0,200.9,126.7
2017,7,8,17,45,599.0,78.0,1.4,34.0,300.0,151.39,88.16
2017,7,8,18,0,558.0,72.0,1.3,34.0,248.0,106.53,56.74
2017,7,8,18,15,497.5,64.0,1.2,33.0,198.0,64.03,34.08
2017,7,8,18,30,437.0,56.0,1.1,32.0,148.0,39.78,27.49
2017,7,8,18,45,348.5,44.5,1.0,31.5,104.5,32.83,21.42
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,25.35,14.47
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,12.72,0.0
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.5,2.4,25.5,15.5,17.59,0.0
2017,7,9,6,0,119.0,23.0,2.5,26.0,31.0,47.33,15.62
2017,7,9,6,15,219.0,38.0,2.5,26.0,69.0,94.31,60.1
2017,7,9,6,30,319.0,53.0,2.5,26.0,107.0,149.96,105.11
2017,7,9,6,45,392.0,63.5,2.5,26.5,154.5,202.98,149.41
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,266.01,201.46
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,322.36,247.62
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,383.34,295.95
2017,7,9,7,45,606.0,95.5,2.25,29.0,356.5,440.24,339.12
2017,7,9,8,0,646.0,101.0,2.2,30.0,409.0,499.99,382.73
2017,7,9,8,15,673.0,106.0,2.1,30.5,460.5,553.41,420.72
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,607.77,458.03
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,656.0,489.87
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,705.73,520.72
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,750.17,548.75
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,793.46,575.66
2017,7,9,9,45,793.0,124.5,1.95,32.5,740.5,831.44,598.02
2017,7,9,10,0,807.0,126.0,2.0,33.0,781.0,867.64,619.01
2017,7,9,10,15,816.0,128.0,2.0,33.5,815.5,892.95,632.42
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,920.44,647.22
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,942.91,658.75
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,962.53,668.52
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,976.68,676.36
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,987.73,682.43
2017,7,9,11,45,851.5,136.5,2.05,35.5,961.5,993.61,684.62
2017,7,9,12,0,855.0,137.0,2.1,36.0,975.0,996.28,684.99
2017,7,9,12,15,856.0,137.0,2.1,36.0,981.0,992.74,682.61
2017,7,9,12,30,857.0,137.0,2.1,36.0,987.0,986.06,678.48
2017,7,9,12,45,855.5,138.0,2.1,36.0,984.5,974.86,671.73
2017,7,9,13,0,854.0,139.0,2.1,36.0,982.0,960.73,663.3
2017,7,9,13,15,852.0,138.5,2.1,36.0,971.5,941.77,652.0
2017,7,9,13,30,850.0,138.0,2.1,36.0,961.0,919.97,639.02
2017,7,9,13,45,845.0,137.5,2.1,36.0,943.0,892.7,622.65
2017,7,9,14,0,840.0,137.0,2.1,36.0,925.0,862.92,604.69
2017,7,9,14,15,834.0,135.5,2.05,36.0,900.0,828.99,583.62
2017,7,9,14,30,828.0,134.0,2.0,36.0,875.0,792.91,561.11
2017,7,9,14,45,817.5,133.5,1.95,36.0,842.5,752.36,535.57
2017,7,9,15,0,807.0,133.0,1.9,36.0,810.0,709.84,508.56
2017,7,9,15,15,796.0,130.5,1.85,36.0,772.0,663.98,477.92
2017,7,9,15,30,785.0,128.0,1.8,36.0,734.0,617.22,445.55
2017,7,9,15,45,768.5,126.0,1.75,36.0,690.0,567.03,410.03
2017,7,9,16,0,752.0,124.0,1.7,36.0,646.0,516.95,373.69
2017,7,9,16,15,733.0,120.5,1.65,35.5,599.0,464.63,335.52
2017,7,9,16,30,714.0,117.0,1.6,35.0,552.0,410.66,295.01
2017,7,9,16,45,686.0,113.5,1.6,35.0,501.0,356.66,252.89
2017,7,9,17,0,658.0,110.0,1.6,35.0,450.0,305.01,211.58
2017,7,9,17,15,625.5,104.0,1.45,34.5,398.0,252.54,169.5
2017,7,9,17,30,593.0,98.0,1.3,34.0,346.0,203.41,130.1
2017,7,9,17,45,546.5,91.0,1.2,33.5,294.0,154.85,93.03
2017,7,9,18,0,500.0,84.0,1.1,33.0,242.0,111.63,63.15
2017,7,9,18,15,437.5,74.0,1.05,32.5,192.5,71.01,41.01
2017,7,9,18,30,375.0,64.0,1.0,32.0,143.0,46.76,33.26
2017,7,9,18,45,287.5,50.5,1.0,31.5,100.5,37.88,25.54
2017,7,9,19,0,200.0,37.0,1.0,31.0,58.0,28.48,16.91
2017,7,9,19,15,100.0,18.5,1.15,30.5,29.0,14.36,0.0
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,17.56,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,47.53,14.26
2017,7,10,6,15,232.5,36.5,2.9,25.5,69.5,95.34,60.42
2017,7,10,6,30,336.0,51.0,3.1,26.0,108.0,152.08,106.29
2017,7,10,6,45,413.0,60.5,3.35,26.5,156.0,207.99,153.1
2017,7,10,7,0,490.0,70.0,3.6,27.0,204.0,270.96,205.58
2017,7,10,7,15,540.5,77.5,3.65,27.5,255.5,328.06,252.95
2017,7,10,7,30,591.0,85.0,3.7,28.0,307.0,389.77,302.66
2017,7,10,7,45,631.5,89.5,3.75,29.0,360.5,447.09,346.99
2017,7,10,8,0,672.0,94.0,3.8,30.0,414.0,507.28,391.95
2017,7,10,8,15,698.5,99.0,3.75,30.5,466.0,561.62,431.67
2017,7,10,8,30,725.0,104.0,3.7,31.0,518.0,615.51,469.9
2017,7,10,8,45,747.5,106.5,3.7,32.0,567.5,665.61,502.77
2017,7,10,9,0,770.0,109.0,3.7,33.0,617.0,715.56,533.83
2017,7,10,9,15,785.5,112.0,3.65,33.5,662.5,759.97,561.3
2017,7,10,9,30,801.0,115.0,3.6,34.0,708.0,803.13,587.44
2017,7,10,9,45,814.0,116.5,3.55,34.5,749.0,836.7,606.78
2017,7,10,10,0,827.0,118.0,3.5,35.0,790.0,872.52,627.39
2017,7,10,10,15,836.0,120.0,3.45,35.0,824.5,903.05,645.61
2017,7,10,10,30,845.0,122.0,3.4,35.0,859.0,931.07,662.14
2017,7,10,10,45,852.0,123.0,3.35,35.5,887.5,953.46,673.62
2017,7,10,11,0,859.0,124.0,3.3,36.0,916.0,972.95,683.25
2017,7,10,11,15,863.5,125.5,3.25,36.0,937.0,987.44,691.18
2017,7,10,11,30,868.0,127.0,3.2,36.0,958.0,998.76,697.21
2017,7,10,11,45,866.5,130.5,3.2,36.5,970.5,1002.8,697.75
2017,7,10,12,0,865.0,134.0,3.2,37.0,983.0,1003.51,696.37
2017,7,10,12,15,866.5,134.5,3.2,37.0,988.5,1000.97,694.58
2017,7,10,12,30,868.0,135.0,3.2,37.0,994.0,995.23,690.95
2017,7,10,12,45,867.5,134.5,3.2,37.5,991.5,983.47,682.27
2017,7,10,13,0,867.0,134.0,3.2,38.0,989.0,968.71,671.88
2017,7,10,13,15,864.5,133.5,3.2,38.0,979.0,949.07,659.97
2017,7,10,13,30,862.0,133.0,3.2,38.0,969.0,926.56,646.32
2017,7,10,13,45,858.0,132.5,3.25,38.0,951.0,899.9,630.38
2017,7,10,14,0,854.0,132.0,3.3,38.0,933.0,870.63,612.73
2017,7,10,14,15,848.0,130.5,3.3,38.0,907.5,836.26,591.44
2017,7,10,14,30,842.0,129.0,3.3,38.0,882.0,799.7,568.63
2017,7,10,14,45,835.5,126.5,3.3,38.0,850.0,759.82,543.46
2017,7,10,15,0,829.0,124.0,3.3,38.0,818.0,718.14,516.88
2017,7,10,15,15,818.0,121.5,3.3,38.0,780.0,671.81,486.06
2017,7,10,15,30,807.0,119.0,3.3,38.0,742.0,622.91,451.98
2017,7,10,15,45,792.5,116.5,3.3,38.0,698.5,572.4,415.89
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,521.73,378.74
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,468.56,339.6
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,416.11,299.68
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,361.73,256.64
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,306.51,212.11
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,253.24,169.0
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,203.14,128.43
2017,7,10,17,45,584.5,83.0,3.55,35.5,299.5,153.46,90.18
2017,7,10,18,0,539.0,77.0,3.6,35.0,247.0,108.96,59.32
2017,7,10,18,15,477.0,68.0,3.5,34.0,197.0,66.6,36.54
2017,7,10,18,30,415.0,59.0,3.4,33.0,147.0,42.55,29.64
2017,7,10,18,45,322.0,47.0,3.3,32.5,103.0,35.11,23.14
2017,7,10,19,0,229.0,35.0,3.2,32.0,59.0,26.86,15.51
2017,7,10,19,15,114.5,17.5,3.3,31.5,29.5,13.55,0.0
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,16.48,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,43.82,11.78
2017,7,11,6,15,201.5,39.0,2.8,25.5,67.0,91.39,58.28
2017,7,11,6,30,303.0,55.0,3.0,26.0,105.0,147.32,103.32
2017,7,11,6,45,392.0,63.5,3.25,26.5,154.0,202.32,148.92
2017,7,11,7,0,481.0,72.0,3.5,27.0,203.0,269.21,204.18
2017,7,11,7,15,532.0,80.0,3.5,27.5,255.0,326.6,251.67
2017,7,11,7,30,583.0,88.0,3.5,28.0,307.0,388.66,301.52
2017,7,11,7,45,628.0,91.5,3.55,28.5,361.0,446.96,347.23
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,508.56,394.08
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,562.97,433.92
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,616.9,472.23
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,667.28,506.4
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,717.57,538.88
2017,7,11,9,15,787.5,112.0,3.5,31.5,664.0,761.33,566.22
2017,7,11,9,30,802.0,115.0,3.5,32.0,709.0,803.76,592.25
2017,7,11,9,45,814.0,117.5,3.5,32.5,749.5,837.58,612.13
2017,7,11,10,0,826.0,120.0,3.5,33.0,790.0,873.58,633.28
2017,7,11,10,15,834.5,122.0,3.5,33.5,824.5,903.66,650.3
2017,7,11,10,30,843.0,124.0,3.5,34.0,859.0,931.21,665.59
2017,7,11,10,45,848.0,126.0,3.5,34.5,886.5,952.68,676.89
2017,7,11,11,0,853.0,128.0,3.5,35.0,914.0,971.19,686.33
2017,7,11,11,15,857.5,129.5,3.45,35.0,934.5,985.63,694.33
2017,7,11,11,30,862.0,131.0,3.4,35.0,955.0,996.91,700.42
2017,7,11,11,45,873.5,125.0,3.4,35.5,970.5,1004.46,703.17
2017,7,11,12,0,885.0,119.0,3.4,36.0,986.0,1008.82,704.05
2017,7,11,12,15,885.5,119.0,3.4,36.0,991.0,1004.86,701.33
2017,7,11,12,30,886.0,119.0,3.4,36.0,996.0,997.64,696.75
2017,7,11,12,45,884.0,120.0,3.4,36.0,993.5,985.78,689.39
2017,7,11,13,0,882.0,121.0,3.4,36.0,991.0,970.87,680.23
2017,7,11,13,15,879.5,120.5,3.4,36.0,980.0,951.02,668.03
2017,7,11,13,30,877.0,120.0,3.4,36.0,969.0,928.23,654.05
2017,7,11,13,45,871.5,120.0,3.45,36.0,950.5,900.37,637.13
2017,7,11,14,0,866.0,120.0,3.5,36.0,932.0,869.93,618.5
2017,7,11,14,15,860.0,119.0,3.55,36.0,906.5,835.69,597.28
2017,7,11,14,30,854.0,118.0,3.6,36.0,881.0,799.22,574.45
2017,7,11,14,45,837.0,122.0,3.65,36.0,846.5,756.98,547.57
2017,7,11,15,0,820.0,126.0,3.7,36.0,812.0,713.71,519.7
2017,7,11,15,15,577.5,231.0,3.75,36.0,703.5,608.71,443.67
2017,7,11,15,30,335.0,336.0,3.8,36.0,595.0,524.53,380.64
2017,7,11,15,45,253.0,328.0,3.9,36.0,517.5,450.54,328.01
2017,7,11,16,0,171.0,320.0,4.0,36.0,440.0,386.6,281.89
2017,7,11,16,15,449.0,215.5,4.05,35.5,496.5,411.67,302.01
2017,7,11,16,30,727.0,111.0,4.1,35.0,553.0,413.4,301.26
2017,7,11,16,45,700.0,107.5,4.2,35.0,502.0,356.67,255.92
2017,7,11,17,0,673.0,104.0,4.3,35.0,451.0,304.52,213.25
2017,7,11,17,15,641.0,98.5,4.25,34.5,399.0,251.74,170.13
2017,7,11,17,30,609.0,93.0,4.2,34.0,347.0,202.23,129.71
2017,7,11,17,45,563.0,86.5,4.2,34.0,294.5,153.2,91.5
2017,7,11,18,0,517.0,80.0,4.2,34.0,242.0,109.45,60.85
2017,7,11,18,15,454.5,70.5,4.05,33.5,193.0,67.9,38.22
2017,7,11,18,30,392.0,61.0,3.9,33.0,144.0,44.47,31.23
2017,7,11,18,45,300.0,48.5,3.8,32.5,101.0,36.32,24.12
2017,7,11,19,0,208.0,36.0,3.7,32.0,58.0,27.7,16.13
2017,7,11,19,15,104.0,18.0,3.65,31.5,29.0,13.97,0.0
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
