Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,6.5,2.55,25.5,6.5,6.39,0.0
2017,7,12,6,0,0.0,13.0,2.7,26.0,13.0,12.54,0.0
2017,7,12,6,15,0.0,31.0,2.85,26.0,31.0,30.23,17.83
2017,7,12,6,30,0.0,49.0,3.0,26.0,49.0,48.22,33.1
2017,7,12,6,45,5.5,71.0,3.15,26.5,72.5,72.1,52.67
2017,7,12,7,0,11.0,93.0,3.3,27.0,96.0,96.47,72.45
2017,7,12,7,15,18.5,114.0,3.3,27.5,120.5,121.18,92.15
2017,7,12,7,30,26.0,135.0,3.3,28.0,145.0,150.18,114.89
2017,7,12,7,45,246.5,141.5,3.35,28.5,257.0,285.87,222.38
2017,7,12,8,0,467.0,148.0,3.4,29.0,369.0,440.75,341.43
2017,7,12,8,15,398.0,186.5,3.4,29.5,390.5,460.02,353.41
2017,7,12,8,30,329.0,225.0,3.4,30.0,412.0,465.58,355.08
2017,7,12,8,45,277.5,259.5,3.45,30.5,427.0,478.67,362.09
2017,7,12,9,0,226.0,294.0,3.5,31.0,442.0,479.79,360.13
2017,7,12,9,15,383.5,267.5,3.5,31.5,541.0,592.81,443.22
2017,7,12,9,30,541.0,241.0,3.5,32.0,640.0,717.18,530.92
2017,7,12,9,45,426.0,303.5,3.55,32.5,629.0,698.93,512.44
2017,7,12,10,0,311.0,366.0,3.6,33.0,618.0,665.63,484.49
2017,7,12,10,15,574.5,245.0,3.6,33.0,736.0,799.46,582.85
2017,7,12,10,30,838.0,124.0,3.6,33.0,854.0,926.44,666.6
2017,7,12,10,45,844.5,125.5,3.6,33.5,882.5,948.8,677.85
2017,7,12,11,0,851.0,127.0,3.6,34.0,911.0,968.26,687.98
2017,7,12,11,15,640.0,266.0,3.6,34.0,863.0,919.16,655.09
2017,7,12,11,30,429.0,405.0,3.6,34.0,815.0,851.38,603.4
2017,7,12,11,45,642.0,271.5,3.6,34.5,896.0,930.19,660.8
2017,7,12,12,0,855.0,138.0,3.6,35.0,977.0,997.8,702.0
2017,7,12,12,15,644.5,285.5,3.55,35.0,920.0,939.56,663.23
2017,7,12,12,30,434.0,433.0,3.5,35.0,863.0,869.89,610.82
2017,7,12,12,45,647.0,284.5,3.45,35.5,923.5,923.67,651.98
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,964.39,676.63
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,945.36,664.19
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,923.45,650.44
2017,7,12,13,45,606.0,279.0,3.25,36.0,860.5,818.87,581.44
2017,7,12,14,0,356.0,423.0,3.2,36.0,757.0,719.14,508.78
2017,7,12,14,15,597.5,275.5,3.2,36.0,817.5,766.73,548.47
2017,7,12,14,30,839.0,128.0,3.2,36.0,878.0,796.83,571.48
2017,7,12,14,45,813.0,137.0,3.2,36.0,842.0,752.91,542.98
2017,7,12,15,0,787.0,146.0,3.2,36.0,806.0,708.36,514.22
2017,7,12,15,15,542.0,246.0,3.25,36.0,690.5,599.05,435.01
2017,7,12,15,30,297.0,346.0,3.3,36.0,575.0,509.64,368.74
2017,7,12,15,45,345.0,312.0,3.35,36.0,563.0,490.11,356.19
2017,7,12,16,0,393.0,278.0,3.4,36.0,551.0,465.58,339.08
2017,7,12,16,15,264.0,274.5,3.45,35.5,452.0,377.2,275.52
2017,7,12,16,30,135.0,271.0,3.5,35.0,353.0,304.72,223.27
2017,7,12,16,45,110.0,243.5,3.6,34.5,306.5,261.45,192.07
2017,7,12,17,0,85.0,216.0,3.7,34.0,260.0,224.35,165.09
2017,7,12,17,15,42.5,169.5,3.7,33.5,191.5,166.56,122.67
2017,7,12,17,30,0.0,123.0,3.7,33.0,123.0,116.29,85.81
2017,7,12,17,45,0.0,104.0,3.75,33.0,104.0,98.35,72.11
2017,7,12,18,0,0.0,85.0,3.8,33.0,85.0,80.53,58.25
2017,7,12,18,15,0.0,67.5,3.75,32.5,67.5,64.15,45.39
2017,7,12,18,30,0.0,50.0,3.7,32.0,50.0,47.97,34.26
2017,7,12,18,45,0.0,34.5,3.7,31.5,34.5,33.32,21.77
2017,7,12,19,0,0.0,19.0,3.7,31.0,19.0,18.33,8.81
2017,7,12,19,15,0.0,9.5,3.7,30.5,9.5,9.16,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,50.0,11.0,1.15,24.5,14.0,15.88,0.0
2017,7,13,6,0,100.0,22.0,1.4,25.0,28.0,42.23,7.76
2017,7,13,6,15,210.5,37.0,1.5,25.5,66.0,90.76,57.1
2017,7,13,6,30,321.0,52.0,1.6,26.0,104.0,148.33,103.16
2017,7,13,6,45,404.5,61.0,1.75,26.5,152.5,204.6,149.73
2017,7,13,7,0,488.0,70.0,1.9,27.0,201.0,268.93,202.7
2017,7,13,7,15,540.0,77.5,1.95,27.5,253.0,326.55,249.96
2017,7,13,7,30,592.0,85.0,2.0,28.0,305.0,388.97,299.56
2017,7,13,7,45,369.5,141.0,2.1,28.5,286.0,357.2,275.45
2017,7,13,8,0,147.0,197.0,2.2,29.0,267.0,293.43,224.73
2017,7,13,8,15,216.0,215.0,2.2,29.5,331.0,362.66,277.15
2017,7,13,8,30,285.0,233.0,2.2,30.0,395.0,444.07,336.66
2017,7,13,8,45,257.0,262.5,2.25,30.5,419.0,466.98,350.83
2017,7,13,9,0,229.0,292.0,2.3,31.0,443.0,479.95,357.92
2017,7,13,9,15,517.5,202.5,2.3,31.5,575.5,638.98,475.4
2017,7,13,9,30,806.0,113.0,2.3,32.0,708.0,804.57,587.09
2017,7,13,9,45,461.5,249.0,2.3,32.5,594.5,673.12,491.16
2017,7,13,10,0,117.0,385.0,2.3,33.0,481.0,503.95,363.99
2017,7,13,10,15,481.0,254.0,2.25,33.5,669.5,720.02,521.58
2017,7,13,10,30,845.0,123.0,2.2,34.0,858.0,932.0,658.14
2017,7,13,10,45,849.5,125.5,2.2,34.5,885.5,953.63,667.4
2017,7,13,11,0,854.0,128.0,2.2,35.0,913.0,972.27,676.58
2017,7,13,11,15,625.5,270.0,2.2,35.0,852.5,908.97,635.52
2017,7,13,11,30,397.0,412.0,2.2,35.0,792.0,821.66,572.73
2017,7,13,11,45,405.5,417.0,2.25,35.5,810.0,839.35,583.5
2017,7,13,12,0,414.0,422.0,2.3,36.0,828.0,850.25,589.22
2017,7,13,12,15,637.5,280.5,2.3,36.0,909.5,927.87,645.37
2017,7,13,12,30,861.0,139.0,2.3,36.0,991.0,992.87,685.37
2017,7,13,12,45,860.0,139.0,2.35,36.5,988.5,981.2,676.7
2017,7,13,13,0,859.0,139.0,2.4,37.0,986.0,966.55,667.0
2017,7,13,13,15,856.5,138.5,2.45,37.0,975.5,947.05,655.78
2017,7,13,13,30,854.0,138.0,2.5,37.0,965.0,924.7,642.81
2017,7,13,13,45,850.0,137.0,2.55,37.0,947.0,897.74,626.94
2017,7,13,14,0,846.0,136.0,2.6,37.0,929.0,868.2,609.37
2017,7,13,14,15,840.0,134.5,2.65,37.0,903.5,834.04,588.75
2017,7,13,14,30,834.0,133.0,2.7,37.0,878.0,797.71,566.56
2017,7,13,14,45,825.0,131.5,2.8,37.0,845.5,757.09,541.59
2017,7,13,15,0,816.0,130.0,2.9,37.0,813.0,714.88,515.21
2017,7,13,15,15,495.5,248.0,2.95,37.0,657.0,569.45,411.56
2017,7,13,15,30,175.0,366.0,3.0,37.0,501.0,452.59,325.19
2017,7,13,15,45,469.0,243.5,3.1,37.0,575.5,498.89,362.73
2017,7,13,16,0,763.0,121.0,3.2,37.0,650.0,520.48,379.45
2017,7,13,16,15,556.0,181.0,3.2,36.5,551.5,432.31,314.39
2017,7,13,16,30,349.0,241.0,3.2,36.0,453.0,367.77,266.95
2017,7,13,16,45,509.5,173.5,3.25,36.0,452.0,344.5,247.17
2017,7,13,17,0,670.0,106.0,3.3,36.0,451.0,305.22,212.37
2017,7,13,17,15,528.5,122.5,3.25,35.5,375.5,243.32,165.79
2017,7,13,17,30,387.0,139.0,3.2,35.0,300.0,196.47,132.39
2017,7,13,17,45,357.0,122.5,3.2,34.5,254.5,153.43,99.65
2017,7,13,18,0,327.0,106.0,3.2,34.0,209.0,113.89,71.51
2017,7,13,18,15,285.5,89.0,2.85,33.5,166.0,77.11,49.22
2017,7,13,18,30,244.0,72.0,2.5,33.0,123.0,57.09,41.6
2017,7,13,18,45,182.5,54.0,2.2,32.5,86.0,43.66,30.08
2017,7,13,19,0,121.0,36.0,1.9,32.0,49.0,29.71,17.64
2017,7,13,19,15,60.5,18.0,1.95,31.5,24.5,15.26,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.0,24.5,13.5,15.54,0.0
2017,7,14,6,0,104.0,21.0,1.2,25.0,27.0,41.49,5.41
2017,7,14,6,15,214.5,35.5,1.3,25.5,65.0,89.75,55.99
2017,7,14,6,30,325.0,50.0,1.4,26.0,103.0,146.9,101.78
2017,7,14,6,45,411.0,59.0,1.55,26.5,151.5,204.26,149.13
2017,7,14,7,0,497.0,68.0,1.7,27.0,200.0,269.81,203.01
2017,7,14,7,15,549.0,75.0,1.7,27.5,252.0,327.34,250.12
2017,7,14,7,30,601.0,82.0,1.7,28.0,304.0,389.67,299.46
2017,7,14,7,45,648.0,84.0,1.7,28.5,359.0,448.25,344.52
2017,7,14,8,0,695.0,86.0,1.7,29.0,414.0,510.34,390.64
2017,7,14,8,15,721.0,90.5,1.6,29.5,466.0,563.96,428.5
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,619.39,466.14
2017,7,14,8,45,769.5,97.0,1.45,31.0,568.5,670.0,497.33
2017,7,14,9,0,792.0,99.0,1.4,32.0,619.0,720.44,526.89
2017,7,14,9,15,807.0,101.5,1.25,32.5,664.5,764.9,551.69
2017,7,14,9,30,822.0,104.0,1.1,33.0,710.0,804.14,572.26
2017,7,14,9,45,833.0,106.5,1.0,33.5,750.5,842.03,591.96
2017,7,14,10,0,844.0,109.0,0.9,34.0,791.0,877.87,609.8
2017,7,14,10,15,852.5,111.0,0.85,34.5,826.0,908.6,624.9
2017,7,14,10,30,861.0,113.0,0.8,35.0,861.0,936.73,638.23
2017,7,14,10,45,866.5,114.5,0.75,35.5,889.5,958.7,647.73
2017,7,14,11,0,872.0,116.0,0.7,36.0,918.0,977.66,655.44
2017,7,14,11,15,876.5,117.0,0.75,36.5,939.0,991.99,662.49
2017,7,14,11,30,881.0,118.0,0.8,37.0,960.0,1003.1,667.79
2017,7,14,11,45,880.0,121.5,0.85,37.5,972.5,1007.91,669.58
2017,7,14,12,0,879.0,125.0,0.9,38.0,985.0,1009.31,669.57
2017,7,14,12,15,879.5,125.0,0.9,38.0,990.5,1005.4,667.09
2017,7,14,12,30,880.0,125.0,0.9,38.0,996.0,998.25,662.92
2017,7,14,12,45,877.5,126.5,0.95,38.0,993.0,986.45,657.12
2017,7,14,13,0,875.0,128.0,1.0,38.0,990.0,971.61,649.62
2017,7,14,13,15,872.5,127.5,1.05,38.0,979.5,951.87,639.27
2017,7,14,13,30,870.0,127.0,1.1,38.0,969.0,929.2,627.2
2017,7,14,13,45,864.0,127.5,1.2,38.5,950.5,901.51,611.48
2017,7,14,14,0,858.0,128.0,1.3,39.0,932.0,871.26,594.07
2017,7,14,14,15,852.0,127.0,1.35,39.0,906.5,837.21,574.76
2017,7,14,14,30,846.0,126.0,1.4,39.0,881.0,800.95,553.85
2017,7,14,14,45,818.0,136.0,1.5,39.0,844.0,756.09,527.7
2017,7,14,15,0,790.0,146.0,1.6,39.0,807.0,710.84,500.78
2017,7,14,15,15,778.5,143.0,1.75,38.5,769.0,664.74,472.47
2017,7,14,15,30,767.0,140.0,1.9,38.0,731.0,617.81,442.44
2017,7,14,15,45,746.5,139.5,2.05,38.0,686.5,567.36,407.84
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,515.26,370.99
2017,7,14,16,15,706.5,134.5,2.35,37.5,594.5,462.6,333.25
2017,7,14,16,30,687.0,130.0,2.5,37.0,547.0,410.93,294.79
2017,7,14,16,45,657.5,125.5,2.65,37.0,495.5,356.71,252.75
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,305.07,211.7
2017,7,14,17,15,593.5,114.5,2.85,36.5,392.0,253.14,170.4
2017,7,14,17,30,559.0,108.0,2.9,36.0,340.0,204.85,131.99
2017,7,14,17,45,510.5,99.5,2.95,35.5,288.0,156.51,95.39
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,113.76,66.02
2017,7,14,18,15,398.5,79.5,2.85,34.5,187.0,73.2,43.62
2017,7,14,18,30,335.0,68.0,2.7,34.0,138.0,50.03,35.62
2017,7,14,18,45,248.5,52.5,2.6,33.5,96.0,39.61,26.65
2017,7,14,19,0,162.0,37.0,2.5,33.0,54.0,28.6,16.62
2017,7,14,19,15,81.0,18.5,2.6,32.5,27.0,15.66,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,10.0,2.05,25.5,12.5,14.6,0.0
2017,7,15,6,0,96.0,20.0,2.3,26.0,25.0,38.91,2.51
2017,7,15,6,15,199.5,35.5,2.35,26.5,62.5,86.48,53.61
2017,7,15,6,30,303.0,51.0,2.4,27.0,100.0,141.91,98.16
2017,7,15,6,45,380.0,62.0,2.45,28.0,147.0,195.5,142.32
2017,7,15,7,0,457.0,73.0,2.5,29.0,194.0,259.54,194.52
2017,7,15,7,15,509.5,81.0,2.25,29.5,245.5,316.27,240.58
2017,7,15,7,30,562.0,89.0,2.0,30.0,297.0,377.87,288.82
2017,7,15,7,45,600.0,95.5,1.75,31.0,349.5,434.63,330.95
2017,7,15,8,0,638.0,102.0,1.5,32.0,402.0,494.08,372.92
2017,7,15,8,15,666.0,107.0,1.2,32.5,453.5,547.92,409.2
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,602.83,443.98
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,652.33,471.67
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,699.82,494.64
2017,7,15,9,15,749.0,125.5,0.4,35.5,647.5,743.99,520.99
2017,7,15,9,30,765.0,129.0,0.5,36.0,693.0,787.03,546.39
2017,7,15,9,45,525.0,250.0,0.6,36.5,647.0,729.38,506.06
2017,7,15,10,0,285.0,371.0,0.7,37.0,601.0,647.72,447.49
2017,7,15,10,15,544.0,257.5,0.8,37.0,721.0,781.99,540.93
2017,7,15,10,30,803.0,144.0,0.9,37.0,841.0,919.25,625.91
2017,7,15,10,45,806.0,148.0,1.05,37.5,868.0,940.32,637.02
2017,7,15,11,0,809.0,152.0,1.2,38.0,895.0,958.44,647.77
2017,7,15,11,15,814.0,153.5,1.3,38.0,916.0,972.93,657.0
2017,7,15,11,30,819.0,155.0,1.4,38.0,937.0,984.37,664.52
2017,7,15,11,45,823.5,154.5,1.5,38.0,950.5,984.3,665.33
2017,7,15,12,0,828.0,154.0,1.6,38.0,964.0,987.02,667.98
2017,7,15,12,15,829.0,154.0,1.7,38.0,969.5,983.6,666.99
2017,7,15,12,30,830.0,154.0,1.8,38.0,975.0,977.13,664.27
2017,7,15,12,45,823.5,158.5,1.9,38.5,971.0,969.69,659.63
2017,7,15,13,0,817.0,163.0,2.0,39.0,967.0,954.13,650.13
2017,7,15,13,15,814.5,162.0,2.05,38.5,956.5,934.23,640.26
2017,7,15,13,30,812.0,161.0,2.1,38.0,946.0,911.6,628.68
2017,7,15,13,45,801.5,164.0,2.15,38.0,927.0,883.02,612.03
2017,7,15,14,0,791.0,167.0,2.2,38.0,908.0,852.33,593.98
2017,7,15,14,15,784.5,165.0,2.25,37.5,882.5,818.29,574.86
2017,7,15,14,30,778.0,163.0,2.3,37.0,857.0,782.3,554.22
2017,7,15,14,45,759.5,166.0,2.4,37.0,823.0,740.1,528.38
2017,7,15,15,0,741.0,169.0,2.5,37.0,789.0,697.26,500.7
2017,7,15,15,15,376.5,203.5,2.55,36.5,518.5,447.54,326.52
2017,7,15,15,30,12.0,238.0,2.6,36.0,248.0,235.59,169.86
2017,7,15,15,45,40.0,270.0,2.7,36.0,299.0,278.06,202.01
2017,7,15,16,0,68.0,302.0,2.8,36.0,350.0,318.16,231.4
2017,7,15,16,15,34.0,200.5,2.85,35.5,224.5,205.27,149.68
2017,7,15,16,30,0.0,99.0,2.9,35.0,99.0,95.7,68.09
2017,7,15,16,45,0.0,71.0,2.95,34.5,71.0,68.66,47.79
2017,7,15,17,0,0.0,43.0,3.0,34.0,43.0,41.55,26.97
2017,7,15,17,15,0.0,26.0,2.95,33.5,26.0,25.1,14.21
2017,7,15,17,30,0.0,9.0,2.9,33.0,9.0,8.68,1.26
2017,7,15,17,45,0.0,7.5,2.9,32.5,7.5,7.23,0.13
2017,7,15,18,0,0.0,6.0,2.9,32.0,6.0,5.78,0.0
2017,7,15,18,15,0.0,4.5,2.85,31.5,4.5,4.34,0.0
2017,7,15,18,30,0.0,3.0,2.8,31.0,3.0,2.89,0.0
2017,7,15,18,45,0.0,2.0,2.75,30.5,2.0,1.93,0.0
2017,7,15,19,0,0.0,1.0,2.7,30.0,1.0,0.96,0.0
2017,7,15,19,15,0.0,0.5,2.65,29.5,0.5,0.48,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.5,0.85,25.0,11.5,13.52,0.0
2017,7,16,6,0,85.0,19.0,1.0,25.0,23.0,35.9,0.0
2017,7,16,6,15,183.0,35.5,1.1,25.0,59.5,82.93,51.58
2017,7,16,6,30,281.0,52.0,1.2,25.0,96.0,136.96,95.38
2017,7,16,6,45,355.5,64.0,1.35,25.5,142.5,189.55,139.02
2017,7,16,7,0,430.0,76.0,1.5,26.0,189.0,250.31,189.16
2017,7,16,7,15,482.5,85.0,1.6,26.0,239.5,308.46,237.2
2017,7,16,7,30,535.0,94.0,1.7,26.0,290.0,369.73,286.64
2017,7,16,7,45,571.5,101.5,1.8,26.5,342.0,425.42,330.04
2017,7,16,8,0,608.0,109.0,1.9,27.0,394.0,483.71,374.07
2017,7,16,8,15,637.0,115.0,1.95,27.5,445.0,537.9,413.61
2017,7,16,8,30,666.0,121.0,2.0,28.0,496.0,593.3,452.88
2017,7,16,8,45,684.0,127.5,2.05,28.5,544.5,642.18,486.35
2017,7,16,9,0,702.0,134.0,2.1,29.0,593.0,690.72,518.29
2017,7,16,9,15,719.5,138.0,2.1,29.0,638.0,735.52,547.22
2017,7,16,9,30,737.0,142.0,2.1,29.0,683.0,777.17,573.64
2017,7,16,9,45,748.0,146.5,2.15,29.5,723.0,814.66,596.21
2017,7,16,10,0,759.0,151.0,2.2,30.0,763.0,850.3,617.33
2017,7,16,10,15,769.0,153.5,2.2,30.0,798.0,880.86,635.81
2017,7,16,10,30,779.0,156.0,2.2,30.0,833.0,909.12,652.77
2017,7,16,10,45,786.0,159.0,2.2,30.5,861.0,932.55,665.25
2017,7,16,11,0,793.0,162.0,2.2,31.0,889.0,953.23,675.99
2017,7,16,11,15,798.5,163.0,2.2,31.0,910.0,967.5,684.1
2017,7,16,11,30,804.0,164.0,2.2,31.0,931.0,978.78,690.47
2017,7,16,11,45,805.5,166.5,2.2,31.5,944.5,984.51,692.09
2017,7,16,12,0,807.0,169.0,2.2,32.0,958.0,987.08,691.9
2017,7,16,12,15,808.5,169.5,2.2,32.0,963.5,984.49,690.05
2017,7,16,12,30,810.0,170.0,2.2,32.0,969.0,978.79,686.43
2017,7,16,12,45,806.5,171.5,2.2,32.5,966.5,966.17,677.24
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,950.7,666.46
2017,7,16,13,15,800.5,172.5,2.2,33.0,954.0,931.48,654.79
2017,7,16,13,30,798.0,172.0,2.2,33.0,944.0,909.58,641.49
2017,7,16,13,45,791.0,172.5,2.2,33.0,925.5,882.01,624.62
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,852.2,606.3
2017,7,16,14,15,777.0,171.0,2.2,33.0,881.5,817.91,585.02
2017,7,16,14,30,770.0,169.0,2.2,33.0,856.0,781.74,562.38
2017,7,16,14,45,748.0,174.5,2.25,33.0,821.5,739.49,535.84
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,695.99,506.72
2017,7,16,15,15,713.5,176.0,2.3,32.5,749.5,650.45,476.51
2017,7,16,15,30,701.0,172.0,2.3,32.0,712.0,604.36,445.1
2017,7,16,15,45,681.0,169.5,2.35,32.0,668.5,554.94,409.73
2017,7,16,16,0,661.0,167.0,2.4,32.0,625.0,506.15,373.88
2017,7,16,16,15,640.0,161.0,2.4,32.0,578.0,454.56,335.0
2017,7,16,16,30,619.0,155.0,2.4,32.0,531.0,404.25,296.07
2017,7,16,16,45,589.5,149.0,2.4,32.0,480.5,352.27,255.1
2017,7,16,17,0,560.0,143.0,2.4,32.0,430.0,303.0,215.44
2017,7,16,17,15,514.5,133.0,2.2,31.5,373.5,248.82,172.45
2017,7,16,17,30,469.0,123.0,2.0,31.0,317.0,199.31,133.38
2017,7,16,17,45,429.5,113.5,1.8,30.5,271.5,156.16,100.21
2017,7,16,18,0,390.0,104.0,1.6,30.0,226.0,117.45,73.04
2017,7,16,18,15,330.0,89.5,1.5,29.5,178.0,78.48,50.42
2017,7,16,18,30,270.0,75.0,1.4,29.0,130.0,55.69,41.13
2017,7,16,18,45,193.5,56.0,1.35,28.5,89.0,45.16,31.85
2017,7,16,19,0,117.0,37.0,1.3,28.0,48.0,30.46,18.43
2017,7,16,19,15,58.5,18.5,1.35,28.0,24.0,15.64,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,10.54,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,25.8,0.0
2017,7,17,6,15,122.0,37.5,0.8,25.5,54.0,69.38,43.11
2017,7,17,6,30,199.0,58.0,0.8,26.0,89.0,118.44,82.67
2017,7,17,6,45,276.0,73.0,0.8,26.5,135.0,173.68,127.25
2017,7,17,7,0,353.0,88.0,0.8,27.0,181.0,234.14,175.92
2017,7,17,7,15,180.0,105.5,0.75,27.5,153.5,192.9,147.03
2017,7,17,7,30,7.0,123.0,0.7,28.0,126.0,125.04,94.21
2017,7,17,7,45,12.0,144.0,0.7,28.5,150.0,148.92,112.61
2017,7,17,8,0,17.0,165.0,0.7,29.0,174.0,173.28,130.74
2017,7,17,8,15,317.0,152.5,0.75,29.5,330.5,371.76,283.6
2017,7,17,8,30,617.0,140.0,0.8,30.0,487.0,580.1,433.22
2017,7,17,8,45,645.0,143.0,0.9,30.5,536.5,630.44,465.68
2017,7,17,9,0,673.0,146.0,1.0,31.0,586.0,681.31,499.32
2017,7,17,9,15,456.0,241.5,1.1,31.0,549.0,630.52,459.69
2017,7,17,9,30,239.0,337.0,1.2,31.0,512.0,550.9,400.18
2017,7,17,9,45,132.5,320.5,1.35,31.5,418.5,447.56,326.36
2017,7,17,10,0,26.0,304.0,1.5,32.0,325.0,330.42,240.23
2017,7,17,10,15,397.0,233.0,1.6,32.0,576.5,620.49,454.59
2017,7,17,10,30,768.0,162.0,1.7,32.0,828.0,904.99,642.62
2017,7,17,10,45,781.5,160.0,1.85,32.5,857.5,929.3,654.36
2017,7,17,11,0,795.0,158.0,2.0,33.0,887.0,951.13,667.24
2017,7,17,11,15,800.5,159.5,2.1,33.0,908.5,965.99,676.64
2017,7,17,11,30,806.0,161.0,2.2,33.0,930.0,977.84,684.34
2017,7,17,11,45,787.5,178.0,2.3,33.5,938.0,978.31,683.68
2017,7,17,12,0,769.0,195.0,2.4,34.0,946.0,975.29,681.04
2017,7,17,12,15,770.5,195.0,2.45,34.0,952.0,972.19,679.4
2017,7,17,12,30,772.0,195.0,2.5,34.0,958.0,966.14,676.0
2017,7,17,12,45,514.5,342.0,2.65,34.5,850.5,852.49,599.55
2017,7,17,13,0,257.0,489.0,2.8,35.0,743.0,735.16,515.4
2017,7,17,13,15,515.0,338.5,2.9,35.0,839.0,826.52,585.08
2017,7,17,13,30,773.0,188.0,3.0,35.0,935.0,902.18,638.59
2017,7,17,13,45,768.0,187.0,3.1,35.0,917.5,875.5,621.92
2017,7,17,14,0,763.0,186.0,3.2,35.0,900.0,846.57,604.46
2017,7,17,14,15,756.0,183.5,3.25,35.0,875.0,812.4,583.17
2017,7,17,14,30,749.0,181.0,3.3,35.0,850.0,776.42,560.53
2017,7,17,14,45,403.0,276.0,3.4,35.0,634.5,571.69,416.25
2017,7,17,15,0,57.0,371.0,3.5,35.0,419.0,393.94,284.43
2017,7,17,15,15,387.0,266.5,3.55,34.5,566.0,513.21,377.84
2017,7,17,15,30,717.0,162.0,3.6,34.0,713.0,605.22,447.4
2017,7,17,15,45,699.5,158.5,3.65,34.0,670.0,555.59,410.73
2017,7,17,16,0,682.0,155.0,3.7,34.0,627.0,506.3,374.12
2017,7,17,16,15,661.5,150.0,3.7,33.5,580.0,454.8,335.6
2017,7,17,16,30,641.0,145.0,3.7,33.0,533.0,404.47,296.83
2017,7,17,16,45,616.0,137.5,3.7,33.0,483.0,351.6,254.68
2017,7,17,17,0,591.0,130.0,3.7,33.0,433.0,300.89,213.4
2017,7,17,17,15,364.0,149.0,3.5,32.5,329.0,222.91,157.01
2017,7,17,17,30,137.0,168.0,3.3,32.0,225.0,175.97,127.31
2017,7,17,17,45,121.0,145.0,3.15,32.0,190.0,143.81,102.86
2017,7,17,18,0,105.0,122.0,3.0,32.0,155.0,113.69,80.5
2017,7,17,18,15,85.5,99.0,2.8,31.5,122.0,85.6,60.75
2017,7,17,18,30,66.0,76.0,2.6,31.0,89.0,63.37,47.12
2017,7,17,18,45,40.0,54.0,2.45,30.5,61.5,48.21,34.03
2017,7,17,19,0,14.0,32.0,2.3,30.0,34.0,29.53,17.43
2017,7,17,19,15,7.0,16.0,2.35,29.5,17.0,15.2,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,0.95,24.5,12.0,13.95,0.0
2017,7,18,6,0,106.0,18.0,1.1,25.0,24.0,37.53,0.0
2017,7,18,6,15,221.5,32.0,1.25,25.5,61.0,86.63,52.45
2017,7,18,6,30,337.0,46.0,1.4,26.0,98.0,145.73,100.04
2017,7,18,6,45,420.5,55.0,1.55,26.5,146.5,201.65,146.49
2017,7,18,7,0,504.0,64.0,1.7,27.0,195.0,266.54,200.09
2017,7,18,7,15,556.0,70.5,1.75,27.5,247.0,323.83,247.31
2017,7,18,7,30,608.0,77.0,1.8,28.0,299.0,385.93,296.84
2017,7,18,7,45,649.0,81.0,1.9,29.0,353.0,443.86,341.21
2017,7,18,8,0,690.0,85.0,2.0,30.0,407.0,504.75,386.16
2017,7,18,8,15,716.5,89.5,2.05,30.5,459.0,558.56,425.06
2017,7,18,8,30,743.0,94.0,2.1,31.0,511.0,614.26,464.08
2017,7,18,8,45,761.5,98.0,2.15,31.5,560.5,664.15,496.92
2017,7,18,9,0,780.0,102.0,2.2,32.0,610.0,713.54,528.17
2017,7,18,9,15,794.5,104.5,2.25,32.5,655.5,757.32,555.08
2017,7,18,9,30,809.0,107.0,2.3,33.0,701.0,795.75,578.06
2017,7,18,9,45,819.5,110.0,2.35,33.5,741.5,833.48,600.34
2017,7,18,10,0,830.0,113.0,2.4,34.0,782.0,869.15,621.03
2017,7,18,10,15,838.5,115.0,2.45,34.0,816.5,899.66,639.55
2017,7,18,10,30,847.0,117.0,2.5,34.0,851.0,927.61,656.45
2017,7,18,10,45,852.0,119.5,2.6,34.5,879.0,949.99,668.89
2017,7,18,11,0,857.0,122.0,2.7,35.0,907.0,969.37,679.5
2017,7,18,11,15,861.5,123.0,2.75,35.0,928.0,983.62,687.96
2017,7,18,11,30,866.0,124.0,2.8,35.0,949.0,994.68,694.58
2017,7,18,11,45,867.0,126.0,2.9,35.5,962.5,999.98,696.71
2017,7,18,12,0,868.0,128.0,3.0,36.0,976.0,1001.95,696.92
2017,7,18,12,15,869.0,128.5,3.1,36.0,981.5,999.12,695.7
2017,7,18,12,30,870.0,129.0,3.2,36.0,987.0,993.06,692.59
2017,7,18,12,45,465.0,293.0,3.3,36.0,752.0,755.56,537.14
2017,7,18,13,0,60.0,457.0,3.4,36.0,517.0,507.7,358.83
2017,7,18,13,15,460.0,293.5,3.45,36.0,739.0,730.68,524.18
2017,7,18,13,30,860.0,130.0,3.5,36.0,961.0,923.6,653.38
2017,7,18,13,45,853.0,131.0,3.55,36.0,942.5,895.67,634.78
2017,7,18,14,0,846.0,132.0,3.6,36.0,924.0,865.28,616.11
2017,7,18,14,15,486.5,285.0,3.6,36.0,738.0,684.63,492.68
2017,7,18,14,30,127.0,438.0,3.6,36.0,552.0,521.07,372.04
2017,7,18,14,45,457.0,291.0,3.6,36.0,677.0,627.09,454.79
2017,7,18,15,0,787.0,144.0,3.6,36.0,802.0,707.11,515.7
2017,7,18,15,15,775.5,141.5,3.6,36.0,764.0,661.48,483.44
2017,7,18,15,30,764.0,139.0,3.6,36.0,726.0,615.04,450.59
2017,7,18,15,45,749.0,135.5,3.6,36.0,682.5,565.02,414.47
2017,7,18,16,0,734.0,132.0,3.6,36.0,639.0,514.99,377.44
2017,7,18,16,15,714.0,128.0,3.6,35.5,591.5,459.97,336.61
2017,7,18,16,30,694.0,124.0,3.6,35.0,544.0,408.02,296.74
2017,7,18,16,45,561.5,149.0,3.6,35.0,468.5,341.45,245.66
2017,7,18,17,0,429.0,174.0,3.6,35.0,393.0,288.12,205.16
2017,7,18,17,15,500.5,138.0,3.55,34.5,365.0,249.02,171.56
2017,7,18,17,30,572.0,102.0,3.5,34.0,337.0,201.17,129.93
2017,7,18,17,45,521.5,94.5,3.45,33.5,285.0,152.61,92.81
2017,7,18,18,0,471.0,87.0,3.4,33.0,233.0,110.17,63.65
2017,7,18,18,15,404.5,76.0,3.2,32.5,183.5,69.48,41.49
2017,7,18,18,30,338.0,65.0,3.0,32.0,134.0,47.83,34.1
2017,7,18,18,45,243.0,50.5,2.85,31.5,92.0,38.14,25.64
2017,7,18,19,0,148.0,36.0,2.7,31.0,50.0,27.9,16.0
2017,7,18,19,15,74.0,18.0,2.85,30.5,25.0,15.23,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.0,9.0,0.95,24.5,10.5,11.8,0.0
2017,7,19,6,0,62.0,18.0,1.1,25.0,21.0,29.29,0.0
2017,7,19,6,15,166.0,35.0,1.25,25.5,57.0,78.63,48.09
2017,7,19,6,30,270.0,52.0,1.4,26.0,93.0,133.48,92.29
2017,7,19,6,45,358.5,62.5,1.6,26.5,140.5,188.05,137.07
2017,7,19,7,0,447.0,73.0,1.8,27.0,188.0,254.31,191.33
2017,7,19,7,15,501.5,81.5,1.85,27.5,239.5,311.86,238.49
2017,7,19,7,30,556.0,90.0,1.9,28.0,291.0,374.55,288.33
2017,7,19,7,45,600.0,95.0,1.95,28.5,345.0,432.65,333.33
2017,7,19,8,0,644.0,100.0,2.0,29.0,399.0,494.06,379.36
2017,7,19,8,15,672.5,105.0,2.0,29.5,451.0,548.6,418.72
2017,7,19,8,30,701.0,110.0,2.0,30.0,503.0,604.27,457.64
2017,7,19,8,45,725.0,112.5,2.05,30.5,553.0,653.16,490.85
2017,7,19,9,0,749.0,115.0,2.1,31.0,603.0,703.71,523.11
2017,7,19,9,15,765.5,118.5,2.1,31.5,648.5,749.04,550.88
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,793.24,577.42
2017,7,19,9,45,796.0,123.5,2.15,32.5,735.5,831.73,600.18
2017,7,19,10,0,810.0,125.0,2.2,33.0,777.0,868.43,621.55
2017,7,19,10,15,819.5,127.5,2.25,33.5,812.0,895.12,636.34
2017,7,19,10,30,829.0,130.0,2.3,34.0,847.0,924.08,652.56
2017,7,19,10,45,837.5,130.5,2.35,34.5,876.0,947.39,665.14
2017,7,19,11,0,846.0,131.0,2.4,35.0,905.0,967.88,675.99
2017,7,19,11,15,850.5,132.0,2.45,35.0,926.5,981.97,684.32
2017,7,19,11,30,855.0,133.0,2.5,35.0,948.0,992.91,690.85
2017,7,19,11,45,847.0,142.0,2.6,35.5,958.5,996.07,691.74
2017,7,19,12,0,839.0,151.0,2.7,36.0,969.0,995.79,690.66
2017,7,19,12,15,840.0,151.0,2.75,36.0,975.0,992.42,688.79
2017,7,19,12,30,841.0,151.0,2.8,36.0,981.0,985.93,685.12
2017,7,19,12,45,840.5,151.0,2.9,36.5,979.0,974.93,677.74
2017,7,19,13,0,840.0,151.0,3.0,37.0,977.0,960.98,668.62
2017,7,19,13,15,837.5,150.5,3.05,37.0,966.5,941.74,657.27
2017,7,19,13,30,835.0,150.0,3.1,37.0,956.0,919.7,644.2
2017,7,19,13,45,830.5,149.0,3.2,37.0,938.0,892.66,628.25
2017,7,19,14,0,826.0,148.0,3.3,37.0,920.0,863.09,610.59
2017,7,19,14,15,571.0,280.5,3.35,37.0,807.5,750.56,534.89
2017,7,19,14,30,316.0,413.0,3.4,37.0,695.0,648.85,460.88
2017,7,19,14,45,548.5,281.5,3.45,37.0,748.5,688.17,494.54
2017,7,19,15,0,781.0,150.0,3.5,37.0,802.0,708.46,513.61
2017,7,19,15,15,769.5,147.0,3.5,36.5,763.5,662.56,482.67
2017,7,19,15,30,758.0,144.0,3.5,36.0,725.0,615.87,450.73
2017,7,19,15,45,443.5,230.5,3.55,36.0,565.5,472.28,345.73
2017,7,19,16,0,129.0,317.0,3.6,36.0,406.0,361.71,263.35
2017,7,19,16,15,408.5,222.0,3.55,35.5,474.5,397.89,291.59
2017,7,19,16,30,688.0,127.0,3.5,35.0,543.0,407.94,296.77
2017,7,19,16,45,509.0,161.0,3.5,35.0,453.5,332.6,239.64
2017,7,19,17,0,330.0,195.0,3.5,35.0,364.0,277.77,199.3
2017,7,19,17,15,450.0,149.0,3.4,34.5,350.5,245.06,169.92
2017,7,19,17,30,570.0,103.0,3.3,34.0,337.0,201.32,130.04
2017,7,19,17,45,526.5,94.0,3.2,34.0,285.5,152.55,92.33
2017,7,19,18,0,483.0,85.0,3.1,34.0,234.0,108.86,61.94
2017,7,19,18,15,417.5,74.5,2.8,33.0,184.5,68.32,40.4
2017,7,19,18,30,352.0,64.0,2.5,32.0,135.0,47.1,33.48
2017,7,19,18,45,263.0,49.0,2.2,31.5,93.0,36.98,24.67
2017,7,19,19,0,174.0,34.0,1.9,31.0,51.0,26.28,14.67
2017,7,19,19,15,87.0,17.0,1.95,30.5,25.5,13.3,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,1.65,25.5,10.0,11.09,0.0
2017,7,20,6,0,58.0,17.0,1.9,26.0,20.0,27.47,0.0
2017,7,20,6,15,161.0,34.0,2.05,26.5,55.5,76.4,46.12
2017,7,20,6,30,264.0,51.0,2.2,27.0,91.0,130.62,89.87
2017,7,20,6,45,350.0,62.0,2.4,27.5,138.0,184.53,134.15
2017,7,20,7,0,436.0,73.0,2.6,28.0,185.0,248.0,186.3
2017,7,20,7,15,491.0,81.5,2.6,28.5,236.5,307.01,234.67
2017,7,20,7,30,546.0,90.0,2.6,29.0,288.0,369.38,284.4
2017,7,20,7,45,591.0,95.5,2.6,29.5,341.5,428.05,329.95
2017,7,20,8,0,636.0,101.0,2.6,30.0,395.0,490.15,376.62
2017,7,20,8,15,664.5,106.0,2.55,30.5,447.0,544.35,415.85
2017,7,20,8,30,693.0,111.0,2.5,31.0,499.0,599.68,454.62
2017,7,20,8,45,718.0,114.0,2.5,31.5,549.0,651.09,489.68
2017,7,20,9,0,743.0,117.0,2.5,32.0,599.0,701.07,521.44
2017,7,20,9,15,759.5,120.0,2.4,32.5,645.0,745.68,548.33
2017,7,20,9,30,776.0,123.0,2.3,33.0,691.0,789.17,573.87
2017,7,20,9,45,791.0,125.0,2.25,33.5,732.5,828.91,596.74
2017,7,20,10,0,806.0,127.0,2.2,34.0,774.0,866.93,618.11
2017,7,20,10,15,815.5,129.0,2.15,34.5,809.0,892.97,631.53
2017,7,20,10,30,825.0,131.0,2.1,35.0,844.0,921.34,646.38
2017,7,20,10,45,833.5,131.5,2.05,35.5,873.5,944.6,657.84
2017,7,20,11,0,842.0,132.0,2.0,36.0,903.0,965.06,667.53
2017,7,20,11,15,847.0,133.5,2.0,36.0,924.5,980.12,675.86
2017,7,20,11,30,852.0,135.0,2.0,36.0,946.0,992.05,682.4
2017,7,20,11,45,868.5,126.0,2.05,36.5,963.5,1001.76,686.86
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,1008.31,689.51
2017,7,20,12,15,886.0,117.5,2.15,37.0,987.0,1005.53,688.09
2017,7,20,12,30,887.0,118.0,2.2,37.0,993.0,999.43,684.86
2017,7,20,12,45,887.5,117.0,2.25,37.5,991.0,988.13,677.15
2017,7,20,13,0,888.0,116.0,2.3,38.0,989.0,973.65,667.65
2017,7,20,13,15,886.5,115.5,2.35,38.0,979.0,954.61,656.83
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,932.54,644.18
2017,7,20,13,45,881.5,114.0,2.5,38.5,951.0,905.24,627.33
2017,7,20,14,0,878.0,113.0,2.6,39.0,933.0,875.18,608.72
2017,7,20,14,15,872.5,112.0,2.65,39.0,908.0,840.83,588.2
2017,7,20,14,30,867.0,111.0,2.7,39.0,883.0,804.16,566.03
2017,7,20,14,45,859.0,109.5,2.75,39.0,850.5,762.94,540.68
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,719.96,513.88
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,673.59,485.24
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,626.06,453.39
2017,7,20,15,45,816.0,102.5,2.95,38.0,697.0,575.13,417.25
2017,7,20,16,0,801.0,101.0,3.0,38.0,653.0,521.61,378.31
2017,7,20,16,15,784.0,97.5,3.05,37.5,605.0,467.41,338.43
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,413.78,297.55
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,358.62,253.81
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,305.35,210.47
2017,7,20,17,15,686.5,83.5,3.25,36.5,401.0,248.45,164.4
2017,7,20,17,30,655.0,79.0,3.2,36.0,348.0,197.1,122.69
2017,7,20,17,45,610.0,73.5,3.2,36.0,294.5,146.3,83.4
2017,7,20,18,0,565.0,68.0,3.2,36.0,241.0,100.62,52.06
2017,7,20,18,15,500.0,60.5,3.05,35.0,190.5,57.94,30.55
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,37.84,25.57
2017,7,20,18,45,332.5,42.0,2.75,33.5,96.5,31.27,19.78
2017,7,20,19,0,230.0,31.0,2.6,33.0,53.0,23.86,12.56
2017,7,20,19,15,115.0,15.5,2.85,32.5,26.5,12.08,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,10.46,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,25.46,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,74.2,44.65
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,127.93,88.09
2017,7,21,6,45,345.0,62.0,2.65,27.5,137.0,182.71,132.79
2017,7,21,7,0,440.0,72.0,2.8,28.0,185.0,249.96,187.8
2017,7,21,7,15,496.0,80.5,2.8,28.5,236.5,307.75,235.33
2017,7,21,7,30,552.0,89.0,2.8,29.0,288.0,370.85,285.75
2017,7,21,7,45,597.5,94.0,2.8,30.0,342.0,429.56,330.8
2017,7,21,8,0,643.0,99.0,2.8,31.0,396.0,491.74,376.82
2017,7,21,8,15,672.0,104.0,2.65,31.5,448.0,546.61,416.22
2017,7,21,8,30,701.0,109.0,2.5,32.0,500.0,602.66,455.02
2017,7,21,8,45,725.0,112.0,2.45,33.0,550.0,652.16,487.26
2017,7,21,9,0,749.0,115.0,2.4,34.0,600.0,703.31,518.26
2017,7,21,9,15,765.5,118.0,2.3,34.5,646.0,748.19,544.98
2017,7,21,9,30,782.0,121.0,2.2,35.0,692.0,791.93,570.33
2017,7,21,9,45,795.0,123.5,2.1,35.5,733.0,830.7,591.88
2017,7,21,10,0,808.0,126.0,2.0,36.0,774.0,867.62,611.78
2017,7,21,10,15,817.5,128.0,2.05,36.0,809.5,893.76,627.26
2017,7,21,10,30,827.0,130.0,2.1,36.0,845.0,922.22,644.28
2017,7,21,10,45,834.5,131.5,2.15,36.5,873.5,945.61,656.75
2017,7,21,11,0,842.0,133.0,2.2,37.0,902.0,966.15,667.5
2017,7,21,11,15,847.0,134.0,2.3,37.5,923.5,980.73,675.13
2017,7,21,11,30,852.0,135.0,2.4,38.0,945.0,992.16,680.95
2017,7,21,11,45,850.5,139.0,2.5,38.5,958.0,996.86,682.76
2017,7,21,12,0,849.0,143.0,2.6,39.0,971.0,998.24,682.69
2017,7,21,12,15,850.5,143.0,2.7,39.0,977.0,995.41,681.62
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,989.4,678.71
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,978.33,672.78
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,964.24,665.05
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,945.28,654.34
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,923.44,641.82
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,896.07,624.46
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,866.14,605.45
2017,7,21,14,15,831.5,138.5,3.45,39.5,897.0,831.64,585.67
2017,7,21,14,30,825.0,137.0,3.5,39.0,872.0,794.99,564.26
2017,7,21,14,45,494.0,271.5,3.55,39.0,707.0,637.27,455.48
2017,7,21,15,0,163.0,406.0,3.6,39.0,542.0,502.03,356.38
2017,7,21,15,15,469.5,270.0,3.65,39.0,635.0,572.59,412.39
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,617.63,447.68
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,566.87,411.05
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,516.32,374.08
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,461.11,333.59
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,408.86,293.91
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,354.16,251.43
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,302.11,209.96
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,249.26,167.49
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,200.05,128.04
2017,7,21,17,45,522.0,94.5,4.3,36.0,283.5,151.56,91.08
2017,7,21,18,0,472.0,87.0,4.4,36.0,231.0,109.04,62.15
2017,7,21,18,15,406.0,75.5,4.35,35.5,181.5,67.94,40.27
2017,7,21,18,30,340.0,64.0,4.3,35.0,132.0,47.2,33.09
2017,7,21,18,45,249.5,48.5,4.25,34.5,90.0,36.67,24.01
2017,7,21,19,0,159.0,33.0,4.2,34.0,48.0,25.53,13.64
2017,7,21,19,15,79.5,16.5,4.25,33.5,24.0,12.93,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
