Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,22.5,8.0,2.65,25.5,9.0,7.86,0.0
2017,7,22,6,0,45.0,16.0,2.9,26.0,18.0,24.26,0.0
2017,7,22,6,15,143.5,34.0,3.1,26.5,53.0,72.8,43.42
2017,7,22,6,30,242.0,52.0,3.3,27.0,88.0,125.71,86.54
2017,7,22,6,45,334.5,63.5,3.55,27.5,136.0,180.83,131.62
2017,7,22,7,0,427.0,75.0,3.8,28.0,184.0,246.27,185.41
2017,7,22,7,15,483.5,84.5,3.8,28.5,235.5,306.28,234.87
2017,7,22,7,30,540.0,94.0,3.8,29.0,287.0,370.07,286.09
2017,7,22,7,45,589.0,98.5,3.85,29.5,341.5,429.57,332.84
2017,7,22,8,0,638.0,103.0,3.9,30.0,396.0,492.88,381.11
2017,7,22,8,15,667.0,108.0,3.8,30.5,448.5,547.56,421.23
2017,7,22,8,30,696.0,113.0,3.7,31.0,501.0,603.42,460.94
2017,7,22,8,45,722.0,115.5,3.65,32.0,552.0,655.21,495.74
2017,7,22,9,0,748.0,118.0,3.6,33.0,603.0,705.58,527.08
2017,7,22,9,15,765.0,121.5,3.5,33.5,649.0,751.39,555.35
2017,7,22,9,30,782.0,125.0,3.4,34.0,695.0,796.11,582.31
2017,7,22,9,45,796.5,127.0,3.3,35.0,736.5,835.69,604.06
2017,7,22,10,0,811.0,129.0,3.2,36.0,778.0,873.49,624.16
2017,7,22,10,15,820.5,131.0,3.1,36.0,813.5,904.65,642.2
2017,7,22,10,30,830.0,133.0,3.0,36.0,849.0,928.17,655.26
2017,7,22,10,45,838.0,134.0,2.95,36.5,878.5,951.6,667.22
2017,7,22,11,0,846.0,135.0,2.9,37.0,908.0,972.19,677.32
2017,7,22,11,15,851.0,136.0,2.9,37.5,929.5,986.82,684.11
2017,7,22,11,30,856.0,137.0,2.9,38.0,951.0,998.29,689.05
2017,7,22,11,45,866.5,132.5,2.95,38.5,966.5,1006.53,692.52
2017,7,22,12,0,877.0,128.0,3.0,39.0,982.0,1011.56,694.12
2017,7,22,12,15,878.0,128.0,3.05,39.0,988.0,1008.24,692.23
2017,7,22,12,30,879.0,128.0,3.1,39.0,994.0,1001.65,688.49
2017,7,22,12,45,879.5,127.0,3.2,39.0,992.0,990.36,682.35
2017,7,22,13,0,880.0,126.0,3.3,39.0,990.0,975.93,674.33
2017,7,22,13,15,877.5,125.5,3.4,39.0,979.5,956.01,662.94
2017,7,22,13,30,875.0,125.0,3.5,39.0,969.0,933.13,649.7
2017,7,22,13,45,871.5,124.0,3.6,39.5,951.0,905.99,632.37
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,876.13,613.31
2017,7,22,14,15,862.0,121.5,3.75,39.5,907.5,841.11,593.15
2017,7,22,14,30,856.0,120.0,3.8,39.0,882.0,803.82,571.28
2017,7,22,14,45,848.0,118.5,3.9,39.0,849.0,762.91,545.75
2017,7,22,15,0,840.0,117.0,4.0,39.0,816.0,720.26,518.76
2017,7,22,15,15,665.0,194.5,4.05,39.0,732.0,634.72,458.36
2017,7,22,15,30,490.0,272.0,4.1,39.0,648.0,563.26,405.91
2017,7,22,15,45,639.0,190.5,4.2,39.0,649.0,549.29,398.28
2017,7,22,16,0,788.0,109.0,4.3,39.0,650.0,521.58,379.11
2017,7,22,16,15,769.5,105.5,4.35,38.5,602.0,467.2,338.7
2017,7,22,16,30,751.0,102.0,4.4,38.0,554.0,413.58,297.62
2017,7,22,16,45,722.0,100.0,4.45,37.5,501.5,358.44,254.29
2017,7,22,17,0,693.0,98.0,4.5,37.0,449.0,303.0,209.78
2017,7,22,17,15,660.0,92.5,4.5,36.5,396.0,248.51,165.51
2017,7,22,17,30,627.0,87.0,4.5,36.0,343.0,197.41,124.09
2017,7,22,17,45,576.5,81.5,4.55,36.0,289.5,147.38,85.71
2017,7,22,18,0,526.0,76.0,4.6,36.0,236.0,103.21,55.74
2017,7,22,18,15,459.0,66.5,4.55,35.0,185.5,61.06,34.26
2017,7,22,18,30,392.0,57.0,4.5,34.0,135.0,41.67,28.7
2017,7,22,18,45,290.0,44.5,4.5,33.5,92.0,33.5,21.55
2017,7,22,19,0,188.0,32.0,4.5,33.0,49.0,24.76,13.01
2017,7,22,19,15,94.0,16.0,4.45,32.5,24.5,12.55,0.0
2017,7,22,19,30,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,7.0,3.15,26.0,7.5,6.88,0.0
2017,7,23,6,0,23.0,14.0,3.3,26.0,15.0,17.87,0.0
2017,7,23,6,15,110.0,34.0,3.45,26.0,49.0,62.88,37.01
2017,7,23,6,30,197.0,54.0,3.6,26.0,83.0,112.85,78.03
2017,7,23,6,45,280.5,68.5,3.75,26.5,129.0,169.14,123.99
2017,7,23,7,0,364.0,83.0,3.9,27.0,175.0,231.42,175.23
2017,7,23,7,15,422.0,94.0,3.95,27.5,226.0,287.99,221.94
2017,7,23,7,30,480.0,105.0,4.0,28.0,277.0,350.34,272.19
2017,7,23,7,45,526.5,112.0,4.05,28.5,330.0,410.34,319.41
2017,7,23,8,0,573.0,119.0,4.1,29.0,383.0,471.9,366.58
2017,7,23,8,15,605.0,125.5,4.1,29.5,434.5,527.09,407.57
2017,7,23,8,30,637.0,132.0,4.1,30.0,486.0,583.84,448.56
2017,7,23,8,45,662.5,136.5,4.1,30.5,536.0,634.99,484.42
2017,7,23,9,0,688.0,141.0,4.1,31.0,586.0,686.47,519.63
2017,7,23,9,15,706.5,145.5,4.0,31.5,632.0,732.34,548.67
2017,7,23,9,30,725.0,150.0,3.9,32.0,678.0,777.39,576.58
2017,7,23,9,45,739.5,153.5,3.85,32.5,719.0,814.15,598.56
2017,7,23,10,0,754.0,157.0,3.8,33.0,760.0,851.88,620.92
2017,7,23,10,15,764.5,159.5,3.7,33.0,795.5,883.01,639.66
2017,7,23,10,30,775.0,162.0,3.6,33.0,831.0,911.86,656.78
2017,7,23,10,45,783.5,164.0,3.55,33.5,860.0,935.8,669.55
2017,7,23,11,0,792.0,166.0,3.5,34.0,889.0,957.05,680.54
2017,7,23,11,15,798.0,167.5,3.45,34.5,911.0,972.47,687.78
2017,7,23,11,30,804.0,169.0,3.4,35.0,933.0,984.89,693.19
2017,7,23,11,45,799.5,176.0,3.35,35.5,945.0,989.27,693.61
2017,7,23,12,0,795.0,183.0,3.3,36.0,957.0,990.39,692.15
2017,7,23,12,15,796.5,183.5,3.3,36.0,963.5,987.82,690.31
2017,7,23,12,30,798.0,184.0,3.3,36.0,970.0,982.16,686.68
2017,7,23,12,45,798.5,183.5,3.35,36.5,968.0,971.51,678.97
2017,7,23,13,0,799.0,183.0,3.4,37.0,966.0,957.93,669.56
2017,7,23,13,15,797.0,182.0,3.45,37.0,956.5,938.63,658.02
2017,7,23,13,30,795.0,181.0,3.5,37.0,947.0,916.62,644.81
2017,7,23,13,45,560.5,309.0,3.6,37.0,844.0,809.63,573.37
2017,7,23,14,0,326.0,437.0,3.7,37.0,741.0,708.18,500.54
2017,7,23,14,15,548.5,306.0,3.65,37.0,800.5,757.01,540.33
2017,7,23,14,30,771.0,175.0,3.6,37.0,860.0,788.61,565.74
2017,7,23,14,45,518.0,283.5,3.6,37.0,736.0,666.89,479.55
2017,7,23,15,0,265.0,392.0,3.6,37.0,612.0,561.71,402.47
2017,7,23,15,15,253.5,373.5,3.55,37.0,576.5,522.33,375.85
2017,7,23,15,30,242.0,355.0,3.5,37.0,541.0,483.53,349.03
2017,7,23,15,45,196.0,336.0,3.5,37.0,480.5,427.0,309.05
2017,7,23,16,0,150.0,317.0,3.5,37.0,420.0,372.87,270.48
2017,7,23,16,15,75.0,232.5,3.45,36.5,284.0,253.89,185.07
2017,7,23,16,30,0.0,148.0,3.4,36.0,148.0,141.79,102.65
2017,7,23,16,45,5.5,159.5,3.4,36.0,162.5,153.93,112.25
2017,7,23,17,0,11.0,171.0,3.4,36.0,177.0,164.82,120.72
2017,7,23,17,15,7.0,151.5,3.2,35.5,155.5,144.47,105.93
2017,7,23,17,30,3.0,132.0,3.0,35.0,134.0,124.65,91.42
2017,7,23,17,45,1.5,111.5,2.9,34.5,112.5,104.88,76.64
2017,7,23,18,0,0.0,91.0,2.8,34.0,91.0,85.43,61.8
2017,7,23,18,15,0.0,71.0,2.5,33.0,71.0,66.81,47.32
2017,7,23,18,30,0.0,51.0,2.2,32.0,51.0,48.56,34.64
2017,7,23,18,45,0.0,34.0,1.95,31.5,34.0,32.84,21.21
2017,7,23,19,0,0.0,17.0,1.7,31.0,17.0,16.4,6.73
2017,7,23,19,15,0.0,8.5,1.95,30.5,8.5,8.36,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,1.97,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.93,0.0
2017,7,24,6,15,13.0,30.0,3.2,25.5,32.0,33.65,18.66
2017,7,24,6,30,26.0,56.0,3.4,26.0,60.0,65.6,45.74
2017,7,24,6,45,73.5,84.0,3.65,26.5,101.0,114.62,85.0
2017,7,24,7,0,121.0,112.0,3.9,27.0,142.0,165.85,126.36
2017,7,24,7,15,209.5,119.0,4.1,27.5,187.0,220.09,169.83
2017,7,24,7,30,298.0,126.0,4.3,28.0,232.0,280.42,218.12
2017,7,24,7,45,248.5,156.5,4.5,28.5,255.0,302.32,235.18
2017,7,24,8,0,199.0,187.0,4.7,29.0,278.0,312.93,242.58
2017,7,24,8,15,338.0,191.5,4.7,29.5,369.0,419.86,325.06
2017,7,24,8,30,477.0,196.0,4.7,30.0,460.0,540.47,415.21
2017,7,24,8,45,517.0,199.5,4.75,30.5,511.0,593.9,453.22
2017,7,24,9,0,557.0,203.0,4.8,31.0,562.0,649.27,492.08
2017,7,24,9,15,578.5,209.5,4.65,31.5,607.5,694.57,521.91
2017,7,24,9,30,600.0,216.0,4.5,32.0,653.0,742.4,552.89
2017,7,24,9,45,622.5,218.0,4.35,32.5,694.5,783.3,578.7
2017,7,24,10,0,645.0,220.0,4.2,33.0,736.0,823.35,603.4
2017,7,24,10,15,658.0,224.0,4.15,33.5,771.5,855.56,622.5
2017,7,24,10,30,671.0,228.0,4.1,34.0,807.0,885.92,639.88
2017,7,24,10,45,686.5,227.5,4.05,34.5,837.0,911.98,654.29
2017,7,24,11,0,702.0,227.0,4.0,35.0,867.0,935.88,667.22
2017,7,24,11,15,709.0,229.0,4.0,35.0,888.5,951.56,676.48
2017,7,24,11,30,716.0,231.0,4.0,35.0,910.0,964.52,684.12
2017,7,24,11,45,717.5,234.5,4.0,35.5,923.5,970.68,686.09
2017,7,24,12,0,719.0,238.0,4.0,36.0,937.0,973.89,686.33
2017,7,24,12,15,720.5,238.5,3.95,36.0,943.0,971.13,684.05
2017,7,24,12,30,722.0,239.0,3.9,36.0,949.0,965.48,680.09
2017,7,24,12,45,724.5,236.5,3.9,36.5,948.0,954.99,672.06
2017,7,24,13,0,727.0,234.0,3.9,37.0,947.0,941.75,662.42
2017,7,24,13,15,724.0,233.0,3.85,37.0,936.5,922.07,649.91
2017,7,24,13,30,721.0,232.0,3.8,37.0,926.0,899.96,635.93
2017,7,24,13,45,626.0,298.0,3.75,37.5,892.5,857.15,605.05
2017,7,24,14,0,531.0,364.0,3.7,38.0,859.0,817.56,575.12
2017,7,24,14,15,510.0,356.5,3.65,38.0,821.0,772.65,545.85
2017,7,24,14,30,489.0,349.0,3.6,38.0,783.0,727.69,516.25
2017,7,24,14,45,500.5,327.0,3.55,38.0,756.5,694.22,494.75
2017,7,24,15,0,512.0,305.0,3.5,38.0,730.0,658.68,471.44
2017,7,24,15,15,330.5,334.0,3.5,37.5,603.5,538.27,387.34
2017,7,24,15,30,149.0,363.0,3.5,37.0,477.0,433.82,312.73
2017,7,24,15,45,181.5,337.5,3.55,37.0,468.0,419.84,304.06
2017,7,24,16,0,214.0,312.0,3.6,37.0,459.0,402.51,292.24
2017,7,24,16,15,158.5,287.5,3.65,36.5,392.0,340.27,247.92
2017,7,24,16,30,103.0,263.0,3.7,36.0,325.0,286.68,209.58
2017,7,24,16,45,78.5,232.5,3.8,36.0,277.5,242.93,177.74
2017,7,24,17,0,54.0,202.0,3.9,36.0,230.0,202.15,147.89
2017,7,24,17,15,46.0,179.5,3.9,35.5,201.5,175.38,128.35
2017,7,24,17,30,38.0,157.0,3.9,35.0,173.0,149.66,109.4
2017,7,24,17,45,29.5,133.5,3.9,34.5,144.5,124.16,90.48
2017,7,24,18,0,21.0,110.0,3.9,34.0,116.0,102.98,74.76
2017,7,24,18,15,10.5,87.0,3.9,33.0,90.0,80.06,57.57
2017,7,24,18,30,0.0,64.0,3.9,32.0,64.0,59.2,43.4
2017,7,24,18,45,0.0,42.0,3.9,31.5,42.0,39.63,26.7
2017,7,24,19,0,0.0,20.0,3.9,31.0,20.0,19.3,8.78
2017,7,24,19,15,0.0,10.0,4.0,30.5,10.0,9.83,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,2.3,24.5,4.5,0.0,0.0
2017,7,25,6,0,2.0,9.0,2.5,25.0,9.0,9.13,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,41.5,49.4,28.55
2017,7,25,6,30,101.0,60.0,3.0,26.0,74.0,92.48,64.63
2017,7,25,6,45,184.0,79.0,3.25,26.5,119.0,146.76,108.1
2017,7,25,7,0,267.0,98.0,3.5,27.0,164.0,207.56,157.42
2017,7,25,7,15,170.0,117.5,3.6,27.5,163.5,197.32,151.87
2017,7,25,7,30,73.0,137.0,3.7,28.0,163.0,175.68,135.25
2017,7,25,7,45,169.0,157.5,3.85,28.5,231.0,256.02,198.68
2017,7,25,8,0,265.0,178.0,4.0,29.0,299.0,347.08,269.15
2017,7,25,8,15,266.5,203.5,4.0,29.5,338.0,387.81,298.92
2017,7,25,8,30,268.0,229.0,4.0,30.0,377.0,428.0,327.63
2017,7,25,8,45,260.5,255.5,4.0,31.0,411.0,462.15,350.33
2017,7,25,9,0,253.0,282.0,4.0,32.0,445.0,494.85,371.37
2017,7,25,9,15,469.0,226.0,3.95,32.5,556.0,624.47,467.45
2017,7,25,9,30,685.0,170.0,3.9,33.0,667.0,765.32,566.72
2017,7,25,9,45,701.5,173.0,3.9,33.5,708.5,804.69,590.11
2017,7,25,10,0,718.0,176.0,3.9,34.0,750.0,842.66,612.85
2017,7,25,10,15,729.5,179.5,3.85,34.5,785.0,874.9,631.29
2017,7,25,10,30,741.0,183.0,3.8,35.0,820.0,905.02,648.18
2017,7,25,10,45,750.0,184.5,3.8,35.5,849.0,924.77,658.49
2017,7,25,11,0,759.0,186.0,3.8,36.0,878.0,945.47,669.47
2017,7,25,11,15,765.0,187.5,3.8,36.0,899.5,960.46,678.21
2017,7,25,11,30,771.0,189.0,3.8,36.0,921.0,972.55,685.22
2017,7,25,11,45,786.0,182.0,3.8,36.5,937.5,982.09,689.28
2017,7,25,12,0,801.0,175.0,3.8,37.0,954.0,988.62,691.55
2017,7,25,12,15,434.0,320.0,3.8,37.0,743.0,766.54,543.17
2017,7,25,12,30,67.0,465.0,3.8,37.0,532.0,528.53,372.45
2017,7,25,12,45,154.0,477.5,3.85,37.5,629.0,627.93,442.45
2017,7,25,13,0,241.0,490.0,3.9,38.0,726.0,719.26,503.95
2017,7,25,13,15,238.5,485.0,3.9,38.0,717.0,704.65,493.95
2017,7,25,13,30,236.0,480.0,3.9,38.0,708.0,689.3,484.03
2017,7,25,13,45,511.5,326.0,3.95,38.0,806.0,782.19,554.68
2017,7,25,14,0,787.0,172.0,4.0,38.0,904.0,854.6,606.83
2017,7,25,14,15,780.0,170.0,4.05,38.0,878.5,819.96,584.58
2017,7,25,14,30,773.0,168.0,4.1,38.0,853.0,783.4,561.57
2017,7,25,14,45,726.0,188.0,4.15,38.0,813.0,735.06,529.96
2017,7,25,15,0,679.0,208.0,4.2,38.0,773.0,688.17,497.38
2017,7,25,15,15,665.0,204.0,4.25,38.0,734.5,643.19,466.49
2017,7,25,15,30,651.0,200.0,4.3,38.0,696.0,597.91,434.74
2017,7,25,15,45,452.0,253.0,4.4,38.0,587.5,497.17,361.4
2017,7,25,16,0,253.0,306.0,4.5,38.0,479.0,415.47,301.25
2017,7,25,16,15,405.0,243.0,4.55,37.5,496.0,414.18,301.38
2017,7,25,16,30,557.0,180.0,4.6,37.0,513.0,398.37,288.57
2017,7,25,16,45,400.5,193.0,4.65,37.0,421.0,318.95,229.46
2017,7,25,17,0,244.0,206.0,4.7,37.0,329.0,258.81,185.79
2017,7,25,17,15,215.0,189.0,4.65,36.5,288.0,223.36,159.15
2017,7,25,17,30,186.0,172.0,4.6,36.0,247.0,187.77,132.6
2017,7,25,17,45,234.0,146.5,4.6,35.5,226.5,156.14,106.45
2017,7,25,18,0,282.0,121.0,4.6,35.0,206.0,122.53,80.15
2017,7,25,18,15,217.5,101.5,4.6,34.5,159.0,85.45,58.12
2017,7,25,18,30,153.0,82.0,4.6,34.0,112.0,64.28,47.15
2017,7,25,18,45,90.5,57.0,4.6,33.5,73.0,47.83,33.01
2017,7,25,19,0,28.0,32.0,4.6,33.0,34.0,29.07,15.66
2017,7,25,19,15,14.0,16.0,4.6,32.5,17.0,15.73,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,15.0,12.0,2.3,25.0,13.0,13.91,0.0
2017,7,26,6,15,103.0,32.0,2.5,25.5,46.0,59.23,33.5
2017,7,26,6,30,191.0,52.0,2.7,26.0,79.0,108.84,74.7
2017,7,26,6,45,299.5,63.0,2.9,26.5,127.0,168.53,122.72
2017,7,26,7,0,408.0,74.0,3.1,27.0,175.0,237.09,178.67
2017,7,26,7,15,467.0,83.0,3.2,27.5,226.5,296.47,227.77
2017,7,26,7,30,526.0,92.0,3.3,28.0,278.0,360.03,279.05
2017,7,26,7,45,582.5,95.0,3.45,28.5,333.0,421.18,327.38
2017,7,26,8,0,639.0,98.0,3.6,29.0,388.0,486.9,377.88
2017,7,26,8,15,669.0,103.0,3.7,29.5,440.5,542.35,419.15
2017,7,26,8,30,699.0,108.0,3.8,30.0,493.0,599.08,460.22
2017,7,26,8,45,726.5,109.5,3.9,31.0,544.5,649.54,494.68
2017,7,26,9,0,754.0,111.0,4.0,32.0,596.0,701.98,528.22
2017,7,26,9,15,770.5,114.5,4.05,32.5,642.5,747.77,557.35
2017,7,26,9,30,787.0,118.0,4.1,33.0,689.0,792.41,585.29
2017,7,26,9,45,802.5,119.0,4.2,33.5,731.0,832.08,609.67
2017,7,26,10,0,818.0,120.0,4.3,34.0,773.0,865.35,629.56
2017,7,26,10,15,827.5,122.5,4.3,34.5,808.5,897.22,647.98
2017,7,26,10,30,837.0,125.0,4.3,35.0,844.0,926.59,664.6
2017,7,26,10,45,845.0,125.5,4.3,35.5,873.5,949.78,677.12
2017,7,26,11,0,853.0,126.0,4.3,36.0,903.0,970.09,687.8
2017,7,26,11,15,858.0,127.0,4.25,36.0,924.5,984.93,696.18
2017,7,26,11,30,863.0,128.0,4.2,36.0,946.0,996.57,702.62
2017,7,26,11,45,852.0,139.0,4.2,36.5,956.5,998.93,702.11
2017,7,26,12,0,841.0,150.0,4.2,37.0,967.0,997.75,699.54
2017,7,26,12,15,842.0,150.5,4.15,37.0,973.0,994.9,697.24
2017,7,26,12,30,843.0,151.0,4.1,37.0,979.0,988.89,693.07
2017,7,26,12,45,842.5,151.0,4.05,37.5,977.0,977.82,684.41
2017,7,26,13,0,842.0,151.0,4.0,38.0,975.0,963.73,674.01
2017,7,26,13,15,839.5,150.5,3.95,38.0,964.5,944.31,661.76
2017,7,26,13,30,837.0,150.0,3.9,38.0,954.0,922.05,647.8
2017,7,26,13,45,832.5,149.0,3.9,38.0,936.0,894.76,630.92
2017,7,26,14,0,828.0,148.0,3.9,38.0,918.0,864.92,612.39
2017,7,26,14,15,821.5,146.5,3.9,38.0,892.5,831.99,591.79
2017,7,26,14,30,815.0,145.0,3.9,38.0,867.0,794.91,568.37
2017,7,26,14,45,830.0,128.5,3.95,38.0,840.0,757.92,545.05
2017,7,26,15,0,845.0,112.0,4.0,38.0,813.0,718.32,519.75
2017,7,26,15,15,834.0,110.0,4.05,38.0,774.0,671.24,488.61
2017,7,26,15,30,823.0,108.0,4.1,38.0,735.0,623.09,454.7
2017,7,26,15,45,810.5,105.0,4.15,38.0,691.0,572.32,418.09
2017,7,26,16,0,798.0,102.0,4.2,38.0,647.0,518.8,378.58
2017,7,26,16,15,780.5,98.5,4.25,37.5,598.5,464.22,337.86
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,410.28,296.23
2017,7,26,16,45,739.0,91.0,4.35,37.0,498.5,354.36,251.42
2017,7,26,17,0,715.0,87.0,4.4,37.0,447.0,300.3,207.07
2017,7,26,17,15,683.0,82.5,4.4,36.5,393.5,243.29,160.65
2017,7,26,17,30,651.0,78.0,4.4,36.0,340.0,191.88,118.8
2017,7,26,17,45,604.5,72.0,4.4,35.5,286.5,140.62,79.53
2017,7,26,18,0,558.0,66.0,4.4,35.0,233.0,94.7,48.63
2017,7,26,18,15,490.5,58.0,4.2,34.0,182.5,52.1,28.12
2017,7,26,18,30,423.0,50.0,4.0,33.0,132.0,35.79,23.94
2017,7,26,18,45,315.0,39.0,3.85,32.5,88.5,29.11,18.0
2017,7,26,19,0,207.0,28.0,3.7,32.0,45.0,21.63,10.09
2017,7,26,19,15,103.5,14.0,3.65,31.5,22.5,13.76,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,6.5,1.55,24.5,7.0,0.0,0.0
2017,7,27,6,0,38.0,13.0,1.8,25.0,14.0,18.1,0.0
2017,7,27,6,15,148.5,29.5,1.95,25.5,48.0,68.53,38.06
2017,7,27,6,30,259.0,46.0,2.1,26.0,82.0,122.68,83.31
2017,7,27,6,45,356.5,56.0,2.3,26.5,130.0,178.25,128.91
2017,7,27,7,0,454.0,66.0,2.5,27.0,178.0,246.93,185.4
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.5,305.26,233.84
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,369.05,285.31
2017,7,27,7,45,610.5,87.5,2.85,29.0,335.0,427.55,330.83
2017,7,27,8,0,653.0,93.0,3.0,30.0,389.0,489.26,377.18
2017,7,27,8,15,681.5,98.0,3.0,30.5,441.5,544.46,417.65
2017,7,27,8,30,710.0,103.0,3.0,31.0,494.0,600.78,457.66
2017,7,27,8,45,731.0,107.0,3.05,32.0,543.5,649.91,490.33
2017,7,27,9,0,752.0,111.0,3.1,33.0,593.0,700.31,521.8
2017,7,27,9,15,768.5,114.5,3.05,33.5,639.5,746.06,550.01
2017,7,27,9,30,785.0,118.0,3.0,34.0,686.0,790.67,576.92
2017,7,27,9,45,798.0,120.0,2.95,34.5,727.5,829.21,599.33
2017,7,27,10,0,811.0,122.0,2.9,35.0,769.0,865.88,620.19
2017,7,27,10,15,820.5,124.5,2.85,35.5,804.5,892.84,634.52
2017,7,27,10,30,830.0,127.0,2.8,36.0,840.0,922.07,650.21
2017,7,27,10,45,838.5,127.5,2.8,36.5,869.0,945.61,662.53
2017,7,27,11,0,847.0,128.0,2.8,37.0,898.0,966.32,673.07
2017,7,27,11,15,852.0,129.0,2.8,37.0,920.0,981.09,681.37
2017,7,27,11,30,857.0,130.0,2.8,37.0,942.0,992.68,687.84
2017,7,27,11,45,874.5,120.5,2.85,37.5,959.5,1002.97,692.58
2017,7,27,12,0,892.0,111.0,2.9,38.0,977.0,1010.04,695.45
2017,7,27,12,15,893.0,111.5,2.95,38.0,983.0,1007.3,693.9
2017,7,27,12,30,894.0,112.0,3.0,38.0,989.0,1001.18,690.45
2017,7,27,12,45,894.0,111.5,3.1,38.5,987.0,989.76,682.8
2017,7,27,13,0,894.0,111.0,3.2,39.0,985.0,975.1,673.24
2017,7,27,13,15,892.0,110.5,3.25,39.0,974.5,955.35,661.66
2017,7,27,13,30,890.0,110.0,3.3,39.0,964.0,932.52,648.21
2017,7,27,13,45,886.5,109.0,3.4,39.0,946.0,904.89,632.0
2017,7,27,14,0,883.0,108.0,3.5,39.0,928.0,874.47,613.93
2017,7,27,14,15,877.5,107.0,3.55,39.0,902.5,839.72,592.69
2017,7,27,14,30,872.0,106.0,3.6,39.0,877.0,802.61,569.77
2017,7,27,14,45,857.0,109.0,3.7,39.0,843.0,759.86,543.12
2017,7,27,15,0,842.0,112.0,3.8,39.0,809.0,715.84,515.29
2017,7,27,15,15,831.5,109.5,3.85,39.0,770.0,668.71,484.31
2017,7,27,15,30,821.0,107.0,3.9,39.0,731.0,620.48,450.57
2017,7,27,15,45,805.5,105.0,3.95,39.0,686.5,568.94,413.59
2017,7,27,16,0,790.0,103.0,4.0,39.0,642.0,514.97,373.97
2017,7,27,16,15,772.0,100.0,4.05,38.5,594.0,460.98,333.88
2017,7,27,16,30,754.0,97.0,4.1,38.0,546.0,407.69,292.95
2017,7,27,16,45,729.0,93.5,4.2,37.5,494.0,352.31,249.35
2017,7,27,17,0,704.0,90.0,4.3,37.0,442.0,298.93,206.14
2017,7,27,17,15,671.0,85.0,4.3,36.5,389.0,241.7,159.69
2017,7,27,17,30,638.0,80.0,4.3,36.0,336.0,190.32,118.0
2017,7,27,17,45,592.5,74.0,4.3,36.0,283.0,139.94,79.31
2017,7,27,18,0,547.0,68.0,4.3,36.0,230.0,94.81,49.03
2017,7,27,18,15,479.0,59.5,4.15,35.0,179.5,52.45,28.82
2017,7,27,18,30,411.0,51.0,4.0,34.0,129.0,36.81,24.64
2017,7,27,18,45,305.5,39.0,3.9,33.5,86.5,29.24,17.98
2017,7,27,19,0,200.0,27.0,3.8,33.0,44.0,20.85,9.24
2017,7,27,19,15,100.0,13.5,3.8,32.5,22.0,13.27,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,23.5,6.0,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,47.0,12.0,2.4,25.0,14.0,18.33,0.0
2017,7,28,6,15,167.0,28.5,2.6,25.5,49.0,70.66,38.3
2017,7,28,6,30,287.0,45.0,2.8,26.0,84.0,128.5,86.92
2017,7,28,6,45,386.5,54.0,3.0,27.0,133.0,186.68,134.64
2017,7,28,7,0,486.0,63.0,3.2,28.0,182.0,255.18,190.88
2017,7,28,7,15,543.0,70.5,3.3,28.5,235.0,314.67,240.44
2017,7,28,7,30,600.0,78.0,3.4,29.0,288.0,379.62,292.96
2017,7,28,7,45,647.0,82.0,3.5,30.0,343.5,440.49,340.31
2017,7,28,8,0,694.0,86.0,3.6,31.0,399.0,504.98,388.7
2017,7,28,8,15,722.0,90.0,3.65,31.5,452.5,559.54,428.91
2017,7,28,8,30,750.0,94.0,3.7,32.0,506.0,616.34,469.49
2017,7,28,8,45,775.5,96.0,3.75,33.0,558.0,669.77,504.58
2017,7,28,9,0,801.0,98.0,3.8,34.0,610.0,723.27,538.06
2017,7,28,9,15,816.5,100.5,3.75,34.5,657.0,769.06,566.25
2017,7,28,9,30,832.0,103.0,3.7,35.0,704.0,809.45,590.33
2017,7,28,9,45,847.0,103.5,3.65,35.5,747.0,849.56,613.86
2017,7,28,10,0,862.0,104.0,3.6,36.0,790.0,887.81,635.8
2017,7,28,10,15,870.5,106.0,3.55,36.5,826.0,919.52,653.23
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,948.54,668.79
2017,7,28,10,45,887.5,108.0,3.45,37.5,891.5,972.62,681.1
2017,7,28,11,0,896.0,108.0,3.4,38.0,921.0,993.69,691.5
2017,7,28,11,15,900.0,109.0,3.35,38.0,943.0,1008.18,699.27
2017,7,28,11,30,904.0,110.0,3.3,38.0,965.0,1019.3,705.07
2017,7,28,11,45,893.5,119.5,3.25,38.5,975.5,1021.07,703.74
2017,7,28,12,0,883.0,129.0,3.2,39.0,986.0,1019.16,700.35
2017,7,28,12,15,884.0,129.5,3.15,39.0,992.0,1016.31,698.01
2017,7,28,12,30,885.0,130.0,3.1,39.0,998.0,1010.11,693.74
2017,7,28,12,45,884.5,129.5,3.05,39.5,995.5,998.17,684.65
2017,7,28,13,0,884.0,129.0,3.0,40.0,993.0,983.04,673.78
2017,7,28,13,15,882.0,128.5,2.95,40.0,982.5,963.35,661.67
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,940.63,647.78
2017,7,28,13,45,875.5,127.0,2.85,40.5,953.0,912.25,629.09
2017,7,28,14,0,871.0,126.0,2.8,41.0,934.0,881.16,608.81
2017,7,28,14,15,865.0,124.5,2.75,41.0,908.0,845.78,587.14
2017,7,28,14,30,859.0,123.0,2.7,41.0,882.0,808.11,563.93
2017,7,28,14,45,850.0,121.5,2.65,41.0,849.0,766.04,537.76
2017,7,28,15,0,841.0,120.0,2.6,41.0,816.0,722.28,510.29
2017,7,28,15,15,830.0,118.0,2.6,40.5,777.0,675.23,480.86
2017,7,28,15,30,819.0,116.0,2.6,40.0,738.0,625.69,447.95
2017,7,28,15,45,805.5,113.0,2.6,40.0,693.5,573.99,411.64
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,522.0,374.11
2017,7,28,16,15,773.0,106.5,2.6,39.5,599.5,466.89,334.0
2017,7,28,16,30,754.0,103.0,2.6,39.0,550.0,412.59,293.1
2017,7,28,16,45,729.5,98.5,2.65,39.0,498.0,356.41,249.15
2017,7,28,17,0,705.0,94.0,2.7,39.0,446.0,299.58,203.76
2017,7,28,17,15,671.5,89.0,2.55,38.5,392.0,244.58,159.65
2017,7,28,17,30,638.0,84.0,2.4,38.0,338.0,193.03,118.51
2017,7,28,17,45,590.0,77.5,2.3,37.5,284.0,141.86,80.13
2017,7,28,18,0,542.0,71.0,2.2,37.0,230.0,96.27,50.16
2017,7,28,18,15,472.0,62.0,2.05,36.0,179.0,53.8,30.21
2017,7,28,18,30,402.0,53.0,1.9,35.0,128.0,38.78,26.12
2017,7,28,18,45,293.5,40.0,1.8,34.0,85.0,30.32,18.78
2017,7,28,19,0,185.0,27.0,1.7,33.0,42.0,20.9,9.01
2017,7,28,19,15,92.5,13.5,2.05,32.5,21.0,13.27,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.5,6.0,2.55,24.5,6.5,0.0,0.0
2017,7,29,6,0,33.0,12.0,2.8,25.0,13.0,16.35,0.0
2017,7,29,6,15,147.0,29.0,3.0,25.5,47.0,67.02,35.73
2017,7,29,6,30,261.0,46.0,3.2,26.0,81.0,122.95,83.26
2017,7,29,6,45,360.0,56.5,3.4,27.0,129.5,179.5,129.56
2017,7,29,7,0,459.0,67.0,3.6,28.0,178.0,249.21,186.67
2017,7,29,7,15,518.0,75.0,3.55,28.5,231.0,308.68,236.07
2017,7,29,7,30,577.0,83.0,3.5,29.0,284.0,373.83,288.6
2017,7,29,7,45,624.0,87.5,3.45,30.0,339.0,434.13,335.32
2017,7,29,8,0,671.0,92.0,3.4,31.0,394.0,498.07,383.02
2017,7,29,8,15,700.0,97.0,3.2,32.0,447.5,554.52,423.03
2017,7,29,8,30,729.0,102.0,3.0,33.0,501.0,610.62,461.15
2017,7,29,8,45,753.0,105.0,2.9,34.0,552.5,663.22,495.12
2017,7,29,9,0,777.0,108.0,2.8,35.0,604.0,715.79,526.85
2017,7,29,9,15,793.5,111.0,2.6,35.5,651.0,762.04,553.95
2017,7,29,9,30,810.0,114.0,2.4,36.0,698.0,807.07,579.44
2017,7,29,9,45,823.0,116.0,2.2,36.5,740.5,846.49,600.51
2017,7,29,10,0,836.0,118.0,2.0,37.0,783.0,879.29,616.74
2017,7,29,10,15,845.0,120.0,1.8,37.5,819.0,910.73,631.6
2017,7,29,10,30,854.0,122.0,1.6,38.0,855.0,939.59,644.3
2017,7,29,10,45,861.0,124.0,1.4,38.5,884.0,963.76,653.64
2017,7,29,11,0,868.0,126.0,1.2,39.0,913.0,984.93,660.73
2017,7,29,11,15,872.5,127.0,1.1,39.5,935.0,999.48,665.23
2017,7,29,11,30,877.0,128.0,1.0,40.0,957.0,1010.75,667.82
2017,7,29,11,45,880.5,128.0,0.9,40.5,971.0,1016.68,667.33
2017,7,29,12,0,884.0,128.0,0.8,41.0,985.0,1019.21,664.99
2017,7,29,12,15,885.0,128.5,0.85,41.0,991.0,1016.36,664.12
2017,7,29,12,30,886.0,129.0,0.9,41.0,997.0,1010.14,661.49
2017,7,29,12,45,884.5,129.5,1.0,41.5,994.5,998.17,655.18
2017,7,29,13,0,883.0,130.0,1.1,42.0,992.0,983.03,647.07
2017,7,29,13,15,880.5,129.5,1.2,42.0,981.5,962.84,637.38
2017,7,29,13,30,878.0,129.0,1.3,42.0,971.0,939.65,625.83
2017,7,29,13,45,669.0,256.5,1.45,42.0,891.0,856.23,578.15
2017,7,29,14,0,460.0,384.0,1.6,42.0,811.0,775.08,524.65
2017,7,29,14,15,657.0,255.0,1.7,42.0,845.5,798.61,546.85
2017,7,29,14,30,854.0,126.0,1.8,42.0,880.0,806.66,554.72
2017,7,29,14,45,843.0,125.5,1.9,42.0,846.5,764.13,529.55
2017,7,29,15,0,832.0,125.0,2.0,42.0,813.0,720.09,503.37
2017,7,29,15,15,821.0,122.5,2.1,41.5,773.5,671.97,474.12
2017,7,29,15,30,810.0,120.0,2.2,41.0,734.0,623.31,442.69
2017,7,29,15,45,792.0,118.5,2.3,41.0,688.5,570.77,406.54
2017,7,29,16,0,774.0,117.0,2.4,41.0,643.0,518.41,369.36
2017,7,29,16,15,754.0,113.5,2.45,40.5,593.5,463.69,329.96
2017,7,29,16,30,734.0,110.0,2.5,40.0,544.0,409.93,289.84
2017,7,29,16,45,564.0,143.0,2.6,40.0,458.0,332.85,233.06
2017,7,29,17,0,394.0,176.0,2.7,40.0,372.0,275.53,191.57
2017,7,29,17,15,375.0,157.5,2.55,39.5,326.5,229.56,156.33
2017,7,29,17,30,356.0,139.0,2.4,39.0,281.0,185.71,122.66
2017,7,29,17,45,326.5,120.5,2.25,38.5,235.0,146.42,93.72
2017,7,29,18,0,297.0,102.0,2.1,38.0,189.0,107.12,66.91
2017,7,29,18,15,253.0,83.5,1.9,37.0,146.5,71.17,46.62
2017,7,29,18,30,209.0,65.0,1.7,36.0,104.0,51.93,36.6
2017,7,29,18,45,140.0,46.0,1.55,35.5,68.5,37.51,24.31
2017,7,29,19,0,71.0,27.0,1.4,35.0,33.0,22.55,9.69
2017,7,29,19,15,35.5,13.5,1.55,34.5,16.5,13.27,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,14.0,9.0,0.7,27.0,9.0,10.77,0.0
2017,7,30,6,15,97.0,29.0,0.8,27.5,41.0,53.93,27.49
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,102.45,68.86
2017,7,30,6,45,264.0,64.5,1.05,28.5,118.0,158.65,113.92
2017,7,30,7,0,348.0,80.0,1.2,29.0,163.0,220.93,164.12
2017,7,30,7,15,407.5,91.5,1.2,29.5,213.5,277.65,209.78
2017,7,30,7,30,467.0,103.0,1.2,30.0,264.0,340.41,258.85
2017,7,30,7,45,515.0,110.5,1.25,31.0,317.0,398.36,302.49
2017,7,30,8,0,563.0,118.0,1.3,32.0,370.0,463.5,349.74
2017,7,30,8,15,595.0,124.5,1.2,32.5,422.0,518.39,388.01
2017,7,30,8,30,627.0,131.0,1.1,33.0,474.0,574.88,425.91
2017,7,30,8,45,651.5,136.5,1.05,34.0,523.5,626.16,458.22
2017,7,30,9,0,676.0,142.0,1.0,35.0,573.0,677.71,489.46
2017,7,30,9,15,694.5,146.5,0.95,35.5,619.0,723.35,515.95
2017,7,30,9,30,713.0,151.0,0.9,36.0,665.0,768.18,541.09
2017,7,30,9,45,724.0,156.5,0.9,36.5,705.0,806.52,562.23
2017,7,30,10,0,735.0,162.0,0.9,37.0,745.0,840.08,580.16
2017,7,30,10,15,746.0,164.5,1.0,37.5,780.5,871.35,598.01
2017,7,30,10,30,757.0,167.0,1.1,38.0,816.0,900.41,614.43
2017,7,30,10,45,762.5,171.0,1.2,38.5,844.0,923.31,627.11
2017,7,30,11,0,768.0,175.0,1.3,39.0,872.0,943.45,638.19
2017,7,30,11,15,774.0,177.0,1.45,39.0,893.5,959.15,648.71
2017,7,30,11,30,780.0,179.0,1.6,39.0,915.0,971.89,657.55
2017,7,30,11,45,792.0,173.5,1.75,39.5,931.0,979.98,662.26
2017,7,30,12,0,804.0,168.0,1.9,40.0,947.0,985.01,665.2
2017,7,30,12,15,805.0,168.5,2.05,40.0,952.5,981.97,664.77
2017,7,30,12,30,806.0,169.0,2.2,40.0,958.0,975.79,662.53
2017,7,30,12,45,803.0,171.0,2.35,40.0,955.5,964.1,656.95
2017,7,30,13,0,800.0,173.0,2.5,40.0,953.0,949.48,649.59
2017,7,30,13,15,797.5,172.0,2.65,40.0,942.5,929.54,638.9
2017,7,30,13,30,795.0,171.0,2.8,40.0,932.0,906.89,626.45
2017,7,30,13,45,784.0,174.0,3.0,40.0,912.5,877.86,610.18
2017,7,30,14,0,773.0,177.0,3.2,40.0,893.0,846.75,592.36
2017,7,30,14,15,766.0,174.5,3.4,40.0,867.5,811.85,571.79
2017,7,30,14,30,759.0,172.0,3.6,40.0,842.0,775.07,549.67
2017,7,30,14,45,700.0,199.5,3.8,40.0,799.0,725.17,517.36
2017,7,30,15,0,641.0,227.0,4.0,40.0,756.0,677.58,484.82
2017,7,30,15,15,626.5,222.0,4.1,39.5,718.0,632.7,455.41
2017,7,30,15,30,612.0,217.0,4.2,39.0,680.0,587.68,425.09
2017,7,30,15,45,461.5,253.5,4.3,39.0,590.5,501.97,363.2
2017,7,30,16,0,311.0,290.0,4.4,39.0,501.0,431.15,311.48
2017,7,30,16,15,390.0,245.0,4.45,38.5,489.0,409.58,296.61
2017,7,30,16,30,469.0,200.0,4.5,38.0,477.0,376.84,272.02
2017,7,30,16,45,418.0,190.5,4.55,37.5,420.0,321.34,230.34
2017,7,30,17,0,367.0,181.0,4.6,37.0,363.0,274.1,194.46
2017,7,30,17,15,320.0,171.5,4.55,36.5,316.5,230.41,161.23
2017,7,30,17,30,273.0,162.0,4.5,36.0,270.0,191.72,132.31
2017,7,30,17,45,271.0,139.5,4.45,36.0,232.5,153.72,102.88
2017,7,30,18,0,269.0,117.0,4.4,36.0,195.0,116.1,75.67
2017,7,30,18,15,214.0,95.0,4.25,35.5,148.5,78.46,53.38
2017,7,30,18,30,159.0,73.0,4.1,35.0,102.0,57.77,41.51
2017,7,30,18,45,103.5,48.5,3.95,34.5,64.5,39.38,25.87
2017,7,30,19,0,48.0,24.0,3.8,34.0,27.0,21.45,8.6
2017,7,30,19,15,24.0,12.0,3.75,33.5,13.5,11.8,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.0,3.0,2.8,25.0,3.5,0.0,0.0
2017,7,31,6,0,10.0,6.0,2.9,25.0,7.0,7.26,0.0
2017,7,31,6,15,70.5,28.0,2.9,25.5,37.0,47.43,23.54
2017,7,31,6,30,131.0,50.0,2.9,26.0,67.0,91.42,62.34
2017,7,31,6,45,205.0,69.5,2.95,26.5,111.5,142.2,103.58
2017,7,31,7,0,279.0,89.0,3.0,27.0,156.0,201.29,151.9
2017,7,31,7,15,185.0,111.5,2.9,27.5,161.0,201.28,154.62
2017,7,31,7,30,91.0,134.0,2.8,28.0,166.0,185.81,143.07
2017,7,31,7,45,61.0,150.5,2.75,28.5,173.5,186.58,143.31
2017,7,31,8,0,31.0,167.0,2.7,29.0,181.0,188.76,144.0
2017,7,31,8,15,46.0,196.0,2.6,29.5,219.5,229.64,174.89
2017,7,31,8,30,61.0,225.0,2.5,30.0,258.0,271.79,206.03
2017,7,31,8,45,351.5,191.0,2.45,31.0,412.0,465.68,354.0
2017,7,31,9,0,642.0,157.0,2.4,32.0,566.0,667.9,498.77
2017,7,31,9,15,469.5,237.0,2.45,32.5,548.5,636.63,469.98
2017,7,31,9,30,297.0,317.0,2.5,33.0,531.0,586.64,429.36
2017,7,31,9,45,513.0,241.5,2.55,33.5,637.5,710.53,518.68
2017,7,31,10,0,729.0,166.0,2.6,34.0,744.0,842.01,606.3
2017,7,31,10,15,740.5,169.0,2.7,34.5,779.5,870.98,622.33
2017,7,31,10,30,752.0,172.0,2.8,35.0,815.0,900.91,639.7
2017,7,31,10,45,418.5,302.5,2.95,35.5,662.5,729.91,521.37
2017,7,31,11,0,85.0,433.0,3.1,36.0,510.0,521.92,370.47
2017,7,31,11,15,270.0,414.5,3.25,36.0,667.5,700.16,497.35
2017,7,31,11,30,455.0,396.0,3.4,36.0,825.0,871.83,613.17
2017,7,31,11,45,631.5,282.5,3.55,36.5,888.0,934.02,657.2
2017,7,31,12,0,808.0,169.0,3.7,37.0,951.0,990.09,692.37
2017,7,31,12,15,638.0,296.5,3.75,37.0,916.0,947.59,663.94
2017,7,31,12,30,468.0,424.0,3.8,37.0,881.0,898.7,626.81
2017,7,31,12,45,647.0,291.5,3.9,37.5,922.5,934.12,655.58
2017,7,31,13,0,826.0,159.0,4.0,38.0,964.0,960.63,672.48
2017,7,31,13,15,824.0,158.5,4.0,38.0,954.0,941.22,660.22
2017,7,31,13,30,822.0,158.0,4.0,38.0,944.0,918.96,646.5
2017,7,31,13,45,824.0,152.5,4.05,38.0,927.5,892.65,630.44
2017,7,31,14,0,826.0,147.0,4.1,38.0,911.0,861.41,611.17
2017,7,31,14,15,819.5,145.5,4.1,38.0,885.5,828.34,590.41
2017,7,31,14,30,813.0,144.0,4.1,38.0,860.0,791.09,566.8
2017,7,31,14,45,809.0,139.0,4.15,38.0,828.5,750.47,540.95
2017,7,31,15,0,805.0,134.0,4.2,38.0,797.0,707.93,513.55
2017,7,31,15,15,794.0,131.0,4.15,37.5,758.0,660.83,482.07
2017,7,31,15,30,783.0,128.0,4.1,37.0,719.0,612.81,448.85
2017,7,31,15,45,772.5,122.5,4.1,37.0,676.0,562.04,412.05
2017,7,31,16,0,762.0,117.0,4.1,37.0,633.0,510.77,373.92
2017,7,31,16,15,743.0,113.5,4.0,36.5,584.5,457.07,333.5
2017,7,31,16,30,724.0,110.0,3.9,36.0,536.0,404.24,292.51
2017,7,31,16,45,702.0,104.0,3.85,36.0,485.0,346.58,246.44
2017,7,31,17,0,680.0,98.0,3.8,36.0,434.0,292.98,202.45
