Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,17,15,646.0,92.0,3.65,35.5,380.5,238.32,157.95
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,187.23,116.67
2017,7,31,17,45,566.0,78.5,3.35,34.5,274.0,137.01,78.58
2017,7,31,18,0,520.0,71.0,3.2,34.0,221.0,92.17,49.0
2017,7,31,18,15,450.5,61.5,2.8,33.0,171.0,50.76,29.98
2017,7,31,18,30,381.0,52.0,2.4,32.0,121.0,38.32,26.06
2017,7,31,18,45,279.5,38.0,2.0,31.5,79.5,28.76,17.64
2017,7,31,19,0,178.0,24.0,1.6,31.0,38.0,18.57,6.43
2017,7,31,19,15,89.0,12.0,1.65,30.5,19.0,11.8,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.0,4.5,0.2,25.5,5.0,0.0,0.0
2017,8,1,6,0,34.0,9.0,0.2,26.0,10.0,13.44,0.0
2017,8,1,6,15,137.0,26.0,0.4,26.5,42.0,60.59,29.07
2017,8,1,6,30,240.0,43.0,0.6,27.0,74.0,113.99,75.9
2017,8,1,6,45,320.5,57.0,0.8,27.5,120.0,167.4,119.6
2017,8,1,7,0,401.0,71.0,1.0,28.0,166.0,229.92,170.66
2017,8,1,7,15,312.5,100.0,1.15,28.5,185.5,246.79,187.35
2017,8,1,7,30,224.0,129.0,1.3,29.0,205.0,248.11,189.99
2017,8,1,7,45,408.5,119.0,1.5,30.0,289.0,351.27,269.44
2017,8,1,8,0,593.0,109.0,1.7,31.0,373.0,470.87,358.66
2017,8,1,8,15,624.0,115.0,1.75,31.0,425.0,526.04,398.86
2017,8,1,8,30,655.0,121.0,1.8,31.0,477.0,582.67,439.42
2017,8,1,8,45,676.0,127.0,1.9,31.5,526.5,633.25,474.01
2017,8,1,9,0,697.0,133.0,2.0,32.0,576.0,683.75,507.46
2017,8,1,9,15,715.5,137.5,2.05,32.5,622.5,730.24,536.38
2017,8,1,9,30,734.0,142.0,2.1,33.0,669.0,773.43,562.64
2017,8,1,9,45,749.0,144.5,2.15,33.5,710.5,812.73,585.99
2017,8,1,10,0,764.0,147.0,2.2,34.0,752.0,850.38,608.02
2017,8,1,10,15,774.0,149.5,2.25,34.5,787.5,881.54,625.67
2017,8,1,10,30,784.0,152.0,2.3,35.0,823.0,910.34,641.75
2017,8,1,10,45,792.5,154.0,2.35,35.5,852.0,934.64,654.94
2017,8,1,11,0,801.0,156.0,2.4,36.0,881.0,956.18,666.42
2017,8,1,11,15,806.5,157.5,2.45,36.0,902.5,971.34,675.38
2017,8,1,11,30,812.0,159.0,2.5,36.0,924.0,983.42,682.59
2017,8,1,11,45,793.5,175.5,2.55,36.5,932.5,983.64,681.19
2017,8,1,12,0,775.0,192.0,2.6,37.0,941.0,980.3,677.82
2017,8,1,12,15,776.5,192.5,2.65,37.0,947.0,977.69,676.45
2017,8,1,12,30,778.0,193.0,2.7,37.0,953.0,972.03,673.29
2017,8,1,12,45,778.5,192.0,2.75,37.5,951.0,960.9,665.47
2017,8,1,13,0,779.0,191.0,2.8,38.0,949.0,946.87,655.98
2017,8,1,13,15,776.0,190.5,2.85,38.0,939.0,927.18,644.42
2017,8,1,13,30,773.0,190.0,2.9,38.0,929.0,904.85,631.24
2017,8,1,13,45,769.5,187.5,2.95,38.0,911.0,877.6,614.94
2017,8,1,14,0,766.0,185.0,3.0,38.0,893.0,847.97,597.07
2017,8,1,14,15,650.5,257.0,3.0,38.0,846.5,794.62,561.72
2017,8,1,14,30,535.0,329.0,3.0,38.0,800.0,745.18,526.44
2017,8,1,14,45,521.5,315.0,3.0,38.0,759.5,698.14,495.9
2017,8,1,15,0,508.0,301.0,3.0,38.0,719.0,650.89,464.68
2017,8,1,15,15,572.5,254.0,3.0,37.5,703.0,625.57,450.17
2017,8,1,15,30,637.0,207.0,3.0,37.0,687.0,593.22,429.92
2017,8,1,15,45,619.0,201.0,3.0,37.0,643.5,544.07,394.94
2017,8,1,16,0,601.0,195.0,3.0,37.0,600.0,495.55,359.66
2017,8,1,16,15,456.0,217.5,3.0,36.5,511.5,413.28,300.07
2017,8,1,16,30,311.0,240.0,3.0,36.0,423.0,347.53,252.27
2017,8,1,16,45,422.0,189.5,3.0,36.0,412.0,320.96,230.38
2017,8,1,17,0,533.0,139.0,3.0,36.0,401.0,284.22,198.47
2017,8,1,17,15,472.5,138.5,2.95,35.5,350.0,235.81,160.8
2017,8,1,17,30,412.0,138.0,2.9,35.0,299.0,193.95,128.97
2017,8,1,17,45,358.5,124.0,2.9,35.0,248.0,148.29,95.42
2017,8,1,18,0,305.0,110.0,2.9,35.0,197.0,112.24,71.87
2017,8,1,18,15,246.0,90.0,2.7,34.5,150.5,74.23,50.48
2017,8,1,18,30,187.0,70.0,2.5,34.0,104.0,55.58,39.85
2017,8,1,18,45,119.5,46.5,2.35,33.5,65.5,37.85,24.66
2017,8,1,19,0,52.0,23.0,2.2,33.0,27.0,19.34,6.29
2017,8,1,19,15,26.0,11.5,2.35,32.5,13.5,11.3,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,1.0,0.8,26.0,1.0,0.0,0.0
2017,8,2,6,0,0.0,2.0,1.0,26.0,2.0,1.97,0.0
2017,8,2,6,15,0.0,13.5,1.05,26.5,13.5,13.02,2.49
2017,8,2,6,30,0.0,25.0,1.1,27.0,25.0,24.13,13.35
2017,8,2,6,45,0.0,42.0,1.2,27.5,42.0,40.63,27.03
2017,8,2,7,0,0.0,59.0,1.3,28.0,59.0,57.52,40.88
2017,8,2,7,15,0.0,78.0,1.3,28.5,78.0,76.43,56.08
2017,8,2,7,30,0.0,97.0,1.3,29.0,97.0,95.31,70.9
2017,8,2,7,45,17.0,132.5,1.3,29.5,140.0,140.25,105.98
2017,8,2,8,0,34.0,168.0,1.3,30.0,183.0,191.75,145.3
2017,8,2,8,15,54.5,198.0,1.3,30.0,226.0,237.31,179.64
2017,8,2,8,30,75.0,228.0,1.3,30.0,269.0,284.65,214.72
2017,8,2,8,45,42.0,213.0,1.35,30.5,236.5,246.91,184.87
2017,8,2,9,0,9.0,198.0,1.4,31.0,204.0,201.89,149.66
2017,8,2,9,15,18.0,235.0,1.45,31.5,248.0,246.61,182.49
2017,8,2,9,30,27.0,272.0,1.5,32.0,292.0,298.95,219.88
2017,8,2,9,45,34.0,300.5,1.6,32.5,327.0,335.01,244.91
2017,8,2,10,0,41.0,329.0,1.7,33.0,362.0,371.31,269.82
2017,8,2,10,15,25.5,278.0,1.8,33.0,299.0,304.03,221.16
2017,8,2,10,30,10.0,227.0,1.9,33.0,236.0,231.96,168.59
2017,8,2,10,45,93.5,339.0,2.0,33.0,423.5,439.95,319.79
2017,8,2,11,0,177.0,451.0,2.1,33.0,611.0,638.65,455.43
2017,8,2,11,15,115.0,438.0,2.15,33.0,543.0,564.13,402.1
2017,8,2,11,30,53.0,425.0,2.2,33.0,475.0,480.99,343.69
2017,8,2,11,45,79.0,452.5,2.25,33.5,528.0,534.18,380.36
2017,8,2,12,0,105.0,480.0,2.3,34.0,581.0,586.86,415.35
2017,8,2,12,15,101.0,481.5,2.3,34.0,579.5,582.27,411.66
2017,8,2,12,30,97.0,483.0,2.3,34.0,578.0,577.21,408.07
2017,8,2,12,45,56.0,385.5,2.35,34.0,440.5,436.46,311.9
2017,8,2,13,0,15.0,288.0,2.4,34.0,303.0,295.04,212.17
2017,8,2,13,15,30.5,354.5,2.35,34.0,384.0,377.03,271.03
2017,8,2,13,30,46.0,421.0,2.3,34.0,465.0,454.5,324.75
2017,8,2,13,45,64.5,432.0,2.3,34.0,492.5,478.81,341.84
2017,8,2,14,0,83.0,443.0,2.3,34.0,520.0,501.65,358.08
2017,8,2,14,15,50.0,369.0,2.25,34.0,415.0,398.45,286.29
2017,8,2,14,30,17.0,295.0,2.2,34.0,310.0,298.11,215.22
2017,8,2,14,45,29.0,320.0,2.15,34.0,344.5,329.2,238.27
2017,8,2,15,0,41.0,345.0,2.1,34.0,379.0,358.64,259.53
2017,8,2,15,15,64.0,345.0,2.05,33.5,395.0,370.5,269.18
2017,8,2,15,30,87.0,345.0,2.0,33.0,411.0,379.87,277.01
2017,8,2,15,45,51.0,287.5,1.95,33.0,325.5,300.4,219.93
2017,8,2,16,0,15.0,230.0,1.9,33.0,240.0,227.07,166.62
2017,8,2,16,15,17.5,219.5,1.85,32.5,230.5,216.85,159.99
2017,8,2,16,30,20.0,209.0,1.8,32.0,221.0,206.26,152.8
2017,8,2,16,45,10.0,113.5,1.8,32.0,119.5,112.79,82.3
2017,8,2,17,0,0.0,18.0,1.8,32.0,18.0,17.38,8.15
2017,8,2,17,15,0.0,15.5,1.75,31.5,15.5,14.96,6.32
2017,8,2,17,30,0.0,13.0,1.7,31.0,13.0,12.54,4.44
2017,8,2,17,45,0.0,10.5,1.7,31.0,10.5,10.13,2.51
2017,8,2,18,0,0.0,8.0,1.7,31.0,8.0,7.71,0.56
2017,8,2,18,15,0.0,6.0,1.65,30.5,6.0,5.78,0.0
2017,8,2,18,30,0.0,4.0,1.6,30.0,4.0,3.85,0.0
2017,8,2,18,45,0.0,2.5,1.6,29.5,2.5,2.41,0.0
2017,8,2,19,0,0.0,1.0,1.6,29.0,1.0,0.96,0.0
2017,8,2,19,15,0.0,0.5,1.65,28.5,0.5,0.49,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,3.5,2.5,1.0,24.0,2.5,0.0,0.0
2017,8,3,6,0,7.0,5.0,1.1,24.0,5.0,5.85,0.0
2017,8,3,6,15,65.5,26.5,1.15,24.5,34.0,44.28,19.27
2017,8,3,6,30,124.0,48.0,1.2,25.0,63.0,87.51,59.34
2017,8,3,6,45,206.5,67.0,1.25,25.5,108.0,139.73,101.49
2017,8,3,7,0,289.0,86.0,1.3,26.0,153.0,205.56,154.78
2017,8,3,7,15,144.5,60.5,1.35,26.5,94.0,127.3,96.55
2017,8,3,7,30,0.0,35.0,1.4,27.0,35.0,33.79,21.9
2017,8,3,7,45,0.0,44.5,1.45,27.5,44.5,42.98,29.28
2017,8,3,8,0,0.0,54.0,1.5,28.0,54.0,52.18,36.48
2017,8,3,8,15,0.0,63.5,1.5,28.5,63.5,61.38,43.57
2017,8,3,8,30,0.0,73.0,1.5,29.0,73.0,70.6,50.57
2017,8,3,8,45,1.0,120.5,1.55,29.5,121.0,118.0,87.23
2017,8,3,9,0,2.0,168.0,1.6,30.0,169.0,166.22,123.58
2017,8,3,9,15,8.5,204.5,1.55,30.5,210.5,208.02,154.46
2017,8,3,9,30,15.0,241.0,1.5,31.0,252.0,250.35,185.07
2017,8,3,9,45,44.0,299.5,1.5,31.5,334.0,342.72,251.89
2017,8,3,10,0,73.0,358.0,1.5,32.0,416.0,430.73,313.21
2017,8,3,10,15,127.5,388.0,1.5,32.0,494.5,521.24,376.1
2017,8,3,10,30,182.0,418.0,1.5,32.0,573.0,605.91,433.38
2017,8,3,10,45,129.0,422.0,1.55,32.5,534.0,561.04,399.88
2017,8,3,11,0,76.0,426.0,1.6,33.0,495.0,506.18,360.38
2017,8,3,11,15,441.0,294.5,1.6,33.5,708.0,752.83,535.47
2017,8,3,11,30,806.0,163.0,1.6,34.0,921.0,981.63,679.68
2017,8,3,11,45,557.5,316.5,1.6,34.5,845.0,893.92,618.48
2017,8,3,12,0,309.0,470.0,1.6,35.0,769.0,793.37,546.46
2017,8,3,12,15,567.5,314.0,1.55,35.0,866.5,894.88,618.96
2017,8,3,12,30,826.0,158.0,1.5,35.0,964.0,984.46,674.57
2017,8,3,12,45,455.0,315.5,1.5,35.0,759.0,770.27,536.57
2017,8,3,13,0,84.0,473.0,1.5,35.0,554.0,548.23,382.18
2017,8,3,13,15,185.0,468.5,1.5,35.0,645.0,638.76,446.45
2017,8,3,13,30,286.0,464.0,1.5,35.0,736.0,722.71,502.63
2017,8,3,13,45,315.0,428.0,1.5,35.0,723.0,703.02,490.78
2017,8,3,14,0,344.0,392.0,1.5,35.0,710.0,681.12,478.29
2017,8,3,14,15,189.5,376.0,1.55,35.0,551.0,522.45,370.88
2017,8,3,14,30,35.0,360.0,1.6,35.0,392.0,374.57,266.89
2017,8,3,14,45,108.0,379.0,1.7,35.0,469.0,444.71,318.63
2017,8,3,15,0,181.0,398.0,1.8,35.0,546.0,507.58,363.3
2017,8,3,15,15,257.5,362.0,1.85,34.5,561.5,513.83,370.07
2017,8,3,15,30,334.0,326.0,1.9,34.0,577.0,513.71,372.27
2017,8,3,15,45,318.0,307.5,2.0,34.0,534.5,468.53,340.85
2017,8,3,16,0,302.0,289.0,2.1,34.0,492.0,424.46,309.79
2017,8,3,16,15,468.0,216.5,2.15,33.5,503.0,417.07,305.25
2017,8,3,16,30,634.0,144.0,2.2,33.0,514.0,392.86,285.8
2017,8,3,16,45,608.5,136.0,2.25,33.0,463.5,339.21,243.31
2017,8,3,17,0,583.0,128.0,2.3,33.0,413.0,287.85,201.81
2017,8,3,17,15,545.0,119.5,2.3,32.5,360.5,235.49,159.88
2017,8,3,17,30,507.0,111.0,2.3,32.0,308.0,187.26,121.59
2017,8,3,17,45,456.5,100.5,2.3,32.0,256.0,139.74,85.94
2017,8,3,18,0,406.0,90.0,2.3,32.0,204.0,98.06,58.51
2017,8,3,18,15,337.0,75.5,2.15,31.5,156.0,58.89,39.06
2017,8,3,18,30,268.0,61.0,2.0,31.0,108.0,45.81,32.29
2017,8,3,18,45,179.0,42.0,1.9,30.5,68.5,32.21,20.35
2017,8,3,19,0,90.0,23.0,1.8,30.0,29.0,19.33,4.95
2017,8,3,19,15,45.0,11.5,1.8,29.5,14.5,11.3,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,6,15,100.5,22.0,1.2,26.5,34.0,48.09,19.21
2017,8,4,6,30,201.0,44.0,1.2,27.0,68.0,105.35,70.1
2017,8,4,6,45,285.0,59.0,1.25,27.5,113.5,158.47,113.39
2017,8,4,7,0,369.0,74.0,1.3,28.0,159.0,221.19,164.45
2017,8,4,7,15,428.0,85.5,1.25,28.5,210.0,278.79,211.26
2017,8,4,7,30,487.0,97.0,1.2,29.0,261.0,342.39,261.33
2017,8,4,7,45,530.5,105.5,1.15,29.5,314.0,402.98,307.46
2017,8,4,8,0,574.0,114.0,1.1,30.0,367.0,464.76,352.77
2017,8,4,8,15,606.0,121.0,1.15,30.5,419.5,520.82,392.87
2017,8,4,8,30,638.0,128.0,1.2,31.0,472.0,578.47,432.85
2017,8,4,8,45,664.0,132.5,1.3,31.5,522.5,630.35,468.08
2017,8,4,9,0,690.0,137.0,1.4,32.0,573.0,682.6,502.72
2017,8,4,9,15,708.5,141.5,1.45,32.5,619.0,728.91,531.11
2017,8,4,9,30,727.0,146.0,1.5,33.0,665.0,774.36,558.51
2017,8,4,9,45,743.5,148.0,1.55,33.5,707.0,811.61,580.2
2017,8,4,10,0,760.0,150.0,1.6,34.0,749.0,849.97,602.41
2017,8,4,10,15,770.5,153.0,1.6,34.5,785.0,882.05,619.86
2017,8,4,10,30,781.0,156.0,1.6,35.0,821.0,911.79,635.74
2017,8,4,10,45,789.5,158.0,1.6,35.5,850.0,936.03,648.11
2017,8,4,11,0,798.0,160.0,1.6,36.0,879.0,957.52,658.8
2017,8,4,11,15,571.5,296.5,1.55,36.0,818.5,885.29,610.59
2017,8,4,11,30,345.0,433.0,1.5,36.0,758.0,794.98,546.57
2017,8,4,11,45,560.5,313.0,1.5,36.5,849.5,893.42,614.04
2017,8,4,12,0,776.0,193.0,1.5,37.0,941.0,982.34,668.11
2017,8,4,12,15,777.5,193.5,1.45,37.0,947.0,979.67,664.61
2017,8,4,12,30,779.0,194.0,1.4,37.0,953.0,973.92,660.41
2017,8,4,12,45,776.0,195.5,1.4,37.0,950.0,961.73,653.2
2017,8,4,13,0,773.0,197.0,1.4,37.0,947.0,946.69,644.44
2017,8,4,13,15,770.0,196.0,1.35,37.0,936.5,926.47,631.98
2017,8,4,13,30,767.0,195.0,1.3,37.0,926.0,903.62,618.04
2017,8,4,13,45,417.0,312.0,1.3,37.5,708.5,683.92,474.95
2017,8,4,14,0,67.0,429.0,1.3,38.0,491.0,474.37,328.97
2017,8,4,14,15,37.0,310.0,1.35,38.0,344.5,330.98,233.35
2017,8,4,14,30,7.0,191.0,1.4,38.0,198.0,190.26,134.47
2017,8,4,14,45,87.5,294.0,1.45,38.0,366.5,349.12,249.51
2017,8,4,15,0,168.0,397.0,1.5,38.0,535.0,497.28,351.14
2017,8,4,15,15,170.5,374.0,1.6,37.5,507.5,467.53,331.68
2017,8,4,15,30,173.0,351.0,1.7,37.0,480.0,437.35,312.57
2017,8,4,15,45,392.0,269.5,1.8,37.0,539.0,474.78,341.94
2017,8,4,16,0,611.0,188.0,1.9,37.0,598.0,492.49,355.08
2017,8,4,16,15,587.5,181.0,1.95,36.5,550.0,440.71,317.5
2017,8,4,16,30,564.0,174.0,2.0,36.0,502.0,390.36,280.18
2017,8,4,16,45,530.5,166.0,2.15,36.0,450.5,337.43,239.72
2017,8,4,17,0,497.0,158.0,2.3,36.0,399.0,287.71,200.9
2017,8,4,17,15,458.5,146.0,2.35,35.5,347.5,236.71,161.33
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,189.95,125.34
2017,8,4,17,45,361.0,121.0,2.45,34.5,244.0,144.14,92.32
2017,8,4,18,0,302.0,108.0,2.5,34.0,192.0,108.52,69.77
2017,8,4,18,15,241.5,87.5,2.45,33.5,145.0,70.53,52.63
2017,8,4,18,30,181.0,67.0,2.4,33.0,98.0,53.36,38.12
2017,8,4,18,45,113.0,43.0,2.35,33.0,60.0,35.15,22.34
2017,8,4,19,0,45.0,19.0,2.3,33.0,22.0,16.11,2.22
2017,8,4,19,15,22.5,9.5,2.4,32.5,11.0,9.34,0.0
2017,8,4,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.5,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,64.5,23.0,1.55,25.5,30.5,39.57,14.3
2017,8,5,6,30,129.0,46.0,1.7,26.0,61.0,86.48,57.92
2017,8,5,6,45,210.5,65.0,1.9,26.5,106.0,138.61,100.09
2017,8,5,7,0,292.0,84.0,2.1,27.0,151.0,204.31,153.46
2017,8,5,7,15,350.5,98.5,2.1,28.0,201.0,260.64,199.07
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,323.02,248.18
2017,8,5,7,45,460.5,122.0,2.15,30.0,304.0,381.42,292.95
2017,8,5,8,0,512.0,131.0,2.2,31.0,357.0,444.33,339.63
2017,8,5,8,15,545.5,140.0,2.2,31.5,408.5,500.11,380.08
2017,8,5,8,30,579.0,149.0,2.2,32.0,460.0,561.04,422.9
2017,8,5,8,45,606.0,155.0,2.25,32.5,510.0,612.8,458.31
2017,8,5,9,0,633.0,161.0,2.3,33.0,560.0,665.11,493.25
2017,8,5,9,15,653.0,166.5,2.35,33.5,606.0,711.54,523.31
2017,8,5,9,30,673.0,172.0,2.4,34.0,652.0,757.37,551.94
2017,8,5,9,45,686.5,177.5,2.5,34.5,693.0,796.66,575.77
2017,8,5,10,0,700.0,183.0,2.6,35.0,734.0,834.39,598.36
2017,8,5,10,15,711.5,186.5,2.7,35.0,769.0,866.35,618.3
2017,8,5,10,30,723.0,190.0,2.8,35.0,804.0,896.2,636.9
2017,8,5,10,45,732.5,192.0,2.95,35.5,833.0,920.23,650.8
2017,8,5,11,0,742.0,194.0,3.1,36.0,862.0,941.72,663.11
2017,8,5,11,15,516.5,323.5,3.2,36.0,794.0,857.81,605.06
2017,8,5,11,30,291.0,453.0,3.3,36.0,726.0,761.87,535.58
2017,8,5,11,45,527.5,325.5,3.4,36.5,830.0,873.22,615.47
2017,8,5,12,0,764.0,198.0,3.5,37.0,934.0,975.31,682.45
2017,8,5,12,15,765.0,198.5,3.6,37.0,939.5,972.14,680.09
2017,8,5,12,30,766.0,199.0,3.7,37.0,945.0,965.93,676.71
2017,8,5,12,45,769.0,196.5,3.8,37.5,943.5,955.76,669.51
2017,8,5,13,0,772.0,194.0,3.9,38.0,942.0,942.64,660.56
2017,8,5,13,15,492.0,336.5,3.95,38.0,811.5,804.71,567.37
2017,8,5,13,30,212.0,479.0,4.0,38.0,681.0,667.04,468.66
2017,8,5,13,45,486.0,332.5,4.05,38.0,783.0,765.43,543.75
2017,8,5,14,0,760.0,186.0,4.1,38.0,885.0,842.53,599.83
2017,8,5,14,15,752.5,184.0,4.15,37.5,859.0,807.77,578.6
2017,8,5,14,30,745.0,182.0,4.2,37.0,833.0,771.19,556.57
2017,8,5,14,45,738.0,177.0,4.3,37.0,801.0,730.5,530.22
2017,8,5,15,0,731.0,172.0,4.4,37.0,769.0,687.59,501.19
2017,8,5,15,15,717.5,168.5,4.45,36.5,730.0,640.79,469.61
2017,8,5,15,30,704.0,165.0,4.5,36.0,691.0,593.51,436.85
2017,8,5,15,45,353.0,167.5,4.55,36.0,431.5,358.43,265.61
2017,8,5,16,0,2.0,170.0,4.6,36.0,172.0,164.18,118.94
2017,8,5,16,15,183.5,197.0,4.6,35.5,304.0,267.26,197.18
2017,8,5,16,30,365.0,224.0,4.6,35.0,436.0,354.23,259.58
2017,8,5,16,45,474.0,174.0,4.7,35.0,421.5,323.55,233.52
2017,8,5,17,0,583.0,124.0,4.8,35.0,407.0,282.44,197.47
2017,8,5,17,15,544.5,116.0,4.75,34.5,354.5,230.43,155.52
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,182.72,117.56
2017,8,5,17,45,458.0,96.5,4.7,34.0,250.5,134.85,81.69
2017,8,5,18,0,410.0,85.0,4.7,34.0,199.0,92.58,54.1
2017,8,5,18,15,336.0,71.5,4.65,33.5,151.0,54.21,39.25
2017,8,5,18,30,262.0,58.0,4.6,33.0,103.0,43.58,30.11
2017,8,5,18,45,169.0,40.0,4.55,32.5,64.5,30.72,18.79
2017,8,5,19,0,76.0,22.0,4.5,32.0,26.0,18.5,2.2
2017,8,5,19,15,38.0,11.0,4.55,31.5,13.0,10.81,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,75.5,22.5,3.6,26.5,31.5,40.92,13.35
2017,8,6,6,30,151.0,45.0,3.8,27.0,63.0,90.74,60.19
2017,8,6,6,45,235.0,61.5,4.05,27.5,107.0,145.97,105.06
2017,8,6,7,0,319.0,78.0,4.3,28.0,151.0,207.37,155.44
2017,8,6,7,15,159.5,83.5,4.45,28.5,120.0,159.27,121.38
2017,8,6,7,30,0.0,89.0,4.6,29.0,89.0,87.18,64.54
2017,8,6,7,45,4.0,118.0,4.75,29.5,120.0,118.49,89.19
2017,8,6,8,0,8.0,147.0,4.9,30.0,151.0,150.22,113.66
2017,8,6,8,15,4.0,126.5,4.9,30.5,128.5,126.37,94.34
2017,8,6,8,30,0.0,106.0,4.9,31.0,106.0,102.99,75.52
2017,8,6,8,45,15.0,173.5,4.95,31.5,183.5,181.49,136.05
2017,8,6,9,0,30.0,241.0,5.0,32.0,261.0,268.67,201.48
2017,8,6,9,15,24.5,246.0,4.95,32.0,263.0,263.24,196.52
2017,8,6,9,30,19.0,251.0,4.9,32.0,265.0,264.0,196.36
2017,8,6,9,45,35.0,295.0,4.9,32.5,322.5,330.45,244.96
2017,8,6,10,0,51.0,339.0,4.9,33.0,380.0,391.25,288.36
2017,8,6,10,15,40.5,336.5,4.85,33.5,370.0,379.2,277.99
2017,8,6,10,30,30.0,334.0,4.8,34.0,360.0,366.65,267.53
2017,8,6,10,45,108.0,391.5,4.8,34.5,488.5,509.29,370.24
2017,8,6,11,0,186.0,449.0,4.8,35.0,617.0,646.0,464.74
2017,8,6,11,15,109.5,417.0,4.75,35.5,517.0,537.47,386.19
2017,8,6,11,30,33.0,385.0,4.7,36.0,417.0,420.27,301.25
2017,8,6,11,45,416.5,276.5,4.7,36.5,677.5,711.7,514.97
2017,8,6,12,0,800.0,168.0,4.7,37.0,938.0,980.98,693.66
2017,8,6,12,15,801.5,168.5,4.7,37.0,944.0,978.31,690.0
2017,8,6,12,30,803.0,169.0,4.7,37.0,950.0,972.48,686.18
2017,8,6,12,45,802.0,169.0,4.7,37.0,947.5,960.57,678.6
2017,8,6,13,0,801.0,169.0,4.7,37.0,945.0,945.67,669.22
2017,8,6,13,15,550.0,314.0,4.65,37.0,844.0,837.24,595.34
2017,8,6,13,30,299.0,459.0,4.6,37.0,743.0,729.93,516.52
2017,8,6,13,45,330.5,419.5,4.6,37.0,727.5,708.61,504.49
2017,8,6,14,0,362.0,380.0,4.6,37.0,712.0,684.91,490.3
2017,8,6,14,15,565.0,272.0,4.55,37.0,773.0,736.45,531.11
2017,8,6,14,30,768.0,164.0,4.5,37.0,834.0,771.76,558.38
2017,8,6,14,45,745.0,169.5,4.5,37.0,798.5,728.1,529.49
2017,8,6,15,0,722.0,175.0,4.5,37.0,763.0,683.39,498.46
2017,8,6,15,15,708.5,171.0,4.45,36.5,724.5,636.46,466.51
2017,8,6,15,30,695.0,167.0,4.4,36.0,686.0,589.07,433.45
2017,8,6,15,45,675.0,163.5,4.35,36.0,641.5,538.21,396.2
2017,8,6,16,0,655.0,160.0,4.3,36.0,597.0,488.02,358.6
2017,8,6,16,15,631.5,154.5,4.25,35.5,548.5,435.3,319.01
2017,8,6,16,30,608.0,149.0,4.2,35.0,500.0,384.18,279.53
2017,8,6,16,45,577.0,142.0,4.2,35.0,449.0,330.87,237.13
2017,8,6,17,0,546.0,135.0,4.2,35.0,398.0,280.57,196.44
2017,8,6,17,15,505.5,126.0,4.05,34.5,346.0,229.09,155.38
2017,8,6,17,30,465.0,117.0,3.9,34.0,294.0,182.01,118.37
2017,8,6,17,45,413.0,105.0,3.75,33.5,243.0,135.56,84.2
2017,8,6,18,0,361.0,93.0,3.6,33.0,192.0,95.2,58.15
2017,8,6,18,15,287.5,77.5,3.6,32.5,144.5,58.04,42.56
2017,8,6,18,30,214.0,62.0,3.6,32.0,97.0,49.68,35.21
2017,8,6,18,45,128.5,41.0,3.65,31.5,60.0,33.6,21.08
2017,8,6,19,0,43.0,20.0,3.7,31.0,23.0,17.92,0.48
2017,8,6,19,15,21.5,10.0,3.8,30.5,11.5,9.83,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.5,3.8,26.0,2.5,2.41,0.0
2017,8,7,6,30,0.0,5.0,3.9,26.0,5.0,4.82,0.0
2017,8,7,6,45,0.0,8.5,4.0,26.0,8.5,8.19,0.96
2017,8,7,7,0,0.0,12.0,4.1,26.0,12.0,11.57,3.8
2017,8,7,7,15,0.0,16.5,4.1,26.0,16.5,15.91,7.41
2017,8,7,7,30,0.0,21.0,4.1,26.0,21.0,20.26,10.98
2017,8,7,7,45,0.0,23.5,4.15,26.0,23.5,22.68,12.92
2017,8,7,8,0,0.0,26.0,4.2,26.0,26.0,25.1,14.83
2017,8,7,8,15,0.0,26.0,4.2,26.0,26.0,25.11,14.76
2017,8,7,8,30,0.0,26.0,4.2,26.0,26.0,25.11,14.7
2017,8,7,8,45,0.0,52.0,4.25,26.0,52.0,50.27,34.85
2017,8,7,9,0,0.0,78.0,4.3,26.0,78.0,75.47,54.79
2017,8,7,9,15,0.0,60.0,4.25,26.0,60.0,58.04,40.76
2017,8,7,9,30,0.0,42.0,4.2,26.0,42.0,40.63,26.81
2017,8,7,9,45,0.0,61.0,4.2,26.5,61.0,59.04,41.25
2017,8,7,10,0,0.0,80.0,4.2,27.0,80.0,77.48,55.51
2017,8,7,10,15,4.0,143.5,4.05,27.0,147.5,143.45,106.76
2017,8,7,10,30,8.0,207.0,3.9,27.0,215.0,210.21,157.6
2017,8,7,10,45,6.5,185.5,3.75,27.0,191.5,187.47,139.92
2017,8,7,11,0,5.0,164.0,3.6,27.0,168.0,164.82,122.46
2017,8,7,11,15,7.0,183.5,3.45,27.0,190.0,186.05,138.56
2017,8,7,11,30,9.0,203.0,3.3,27.0,212.0,207.28,154.48
2017,8,7,11,45,12.5,248.5,3.15,27.0,260.5,255.67,190.61
2017,8,7,12,0,16.0,294.0,3.0,27.0,309.0,304.0,226.13
2017,8,7,12,15,23.5,344.0,2.9,27.0,367.0,366.11,271.33
2017,8,7,12,30,31.0,394.0,2.8,27.0,425.0,422.56,311.67
2017,8,7,12,45,27.5,378.0,2.7,27.0,405.5,401.39,296.03
2017,8,7,13,0,24.0,362.0,2.6,27.0,386.0,380.33,280.79
2017,8,7,13,15,29.0,376.5,2.5,27.0,405.0,397.6,293.36
2017,8,7,13,30,34.0,391.0,2.4,27.0,424.0,414.33,305.36
2017,8,7,13,45,75.0,422.5,2.35,27.0,492.5,479.2,352.78
2017,8,7,14,0,116.0,454.0,2.3,27.0,561.0,542.34,397.85
2017,8,7,14,15,184.5,437.5,2.15,27.0,601.0,576.84,423.32
2017,8,7,14,30,253.0,421.0,2.0,27.0,641.0,606.31,444.93
2017,8,7,14,45,244.0,404.5,1.95,27.0,610.5,570.9,420.22
2017,8,7,15,0,235.0,388.0,1.9,27.0,580.0,536.44,396.37
2017,8,7,15,15,146.5,356.0,1.8,27.0,474.0,434.63,322.92
2017,8,7,15,30,58.0,324.0,1.7,27.0,368.0,342.31,255.23
2017,8,7,15,45,120.5,314.0,1.65,27.0,397.0,362.22,271.42
2017,8,7,16,0,183.0,304.0,1.6,27.0,426.0,376.79,282.45
2017,8,7,16,15,426.0,213.5,1.45,27.0,467.0,392.46,293.86
2017,8,7,16,30,669.0,123.0,1.3,27.0,508.0,384.53,284.28
2017,8,7,16,45,646.5,115.5,1.15,27.0,457.5,330.41,239.89
2017,8,7,17,0,624.0,108.0,1.0,27.0,407.0,278.2,196.44
2017,8,7,17,15,586.5,101.0,0.85,27.0,354.5,224.97,152.43
2017,8,7,17,30,549.0,94.0,0.7,27.0,302.0,175.84,112.45
2017,8,7,17,45,501.0,84.5,0.55,27.0,250.0,127.52,75.9
2017,8,7,18,0,453.0,75.0,0.4,27.0,198.0,84.94,48.46
2017,8,7,18,15,377.5,63.5,0.4,26.5,149.5,46.39,33.82
2017,8,7,18,30,302.0,52.0,0.4,26.0,101.0,38.95,27.2
2017,8,7,18,45,201.5,36.0,0.4,26.0,63.0,27.6,16.75
2017,8,7,19,0,101.0,20.0,0.4,26.0,25.0,15.61,0.0
2017,8,7,19,15,50.5,10.0,0.4,25.5,12.5,9.83,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.0,19.0,3.0,23.5,32.5,46.7,11.93
2017,8,8,6,30,234.0,38.0,3.1,24.0,65.0,106.41,70.18
2017,8,8,6,45,324.5,50.5,3.25,24.5,111.0,160.38,115.44
2017,8,8,7,0,415.0,63.0,3.4,25.0,157.0,226.68,170.89
2017,8,8,7,15,475.5,72.5,3.5,25.5,208.5,285.87,220.86
2017,8,8,7,30,536.0,82.0,3.6,26.0,260.0,351.06,274.44
2017,8,8,7,45,390.0,127.0,3.7,26.5,269.0,349.72,274.25
2017,8,8,8,0,244.0,172.0,3.8,27.0,278.0,328.62,256.73
2017,8,8,8,15,137.5,187.0,3.8,27.5,248.5,283.56,220.07
2017,8,8,8,30,31.0,202.0,3.8,28.0,219.0,227.52,173.86
2017,8,8,8,45,33.5,222.5,3.85,28.5,242.5,251.48,191.45
2017,8,8,9,0,36.0,243.0,3.9,29.0,266.0,275.54,208.71
2017,8,8,9,15,88.5,287.0,3.95,29.5,349.0,364.66,275.63
2017,8,8,9,30,141.0,331.0,4.0,30.0,432.0,465.05,348.72
2017,8,8,9,45,158.5,353.5,4.05,30.5,473.0,507.65,377.92
2017,8,8,10,0,176.0,376.0,4.1,31.0,514.0,550.7,407.22
2017,8,8,10,15,232.5,386.0,4.2,31.0,578.0,616.65,454.46
2017,8,8,10,30,289.0,396.0,4.3,31.0,642.0,692.43,507.54
2017,8,8,10,45,213.0,421.0,4.4,31.5,605.5,641.68,468.41
2017,8,8,11,0,137.0,446.0,4.5,32.0,569.0,595.22,432.48
2017,8,8,11,15,159.0,459.0,4.6,32.0,605.0,630.43,457.38
2017,8,8,11,30,181.0,472.0,4.7,32.0,641.0,665.24,481.67
2017,8,8,11,45,171.5,480.0,4.8,32.0,642.5,662.67,479.38
2017,8,8,12,0,162.0,488.0,4.9,32.0,644.0,659.18,476.69
2017,8,8,12,15,134.5,486.0,4.9,32.0,616.5,626.74,453.35
2017,8,8,12,30,107.0,484.0,4.9,32.0,589.0,588.68,426.2
2017,8,8,12,45,244.0,456.5,4.95,32.5,693.0,700.77,507.36
2017,8,8,13,0,381.0,429.0,5.0,33.0,797.0,798.23,576.0
2017,8,8,13,15,213.0,423.0,5.0,33.0,628.5,620.57,450.4
2017,8,8,13,30,45.0,417.0,5.0,33.0,460.0,450.03,326.35
2017,8,8,13,45,424.5,287.5,5.05,33.0,676.5,666.36,491.73
2017,8,8,14,0,804.0,158.0,5.1,33.0,893.0,852.12,624.04
2017,8,8,14,15,552.0,283.0,5.05,32.5,781.0,735.84,541.34
2017,8,8,14,30,300.0,408.0,5.0,32.0,669.0,631.22,462.93
2017,8,8,14,45,289.0,393.0,5.0,32.0,636.5,593.93,437.37
2017,8,8,15,0,278.0,378.0,5.0,32.0,604.0,556.88,411.42
2017,8,8,15,15,483.0,276.5,4.95,32.0,644.5,583.48,434.97
2017,8,8,15,30,688.0,175.0,4.9,32.0,685.0,590.69,442.97
2017,8,8,15,45,673.5,168.0,4.9,32.0,641.5,539.92,404.95
2017,8,8,16,0,659.0,161.0,4.9,32.0,598.0,489.31,366.37
2017,8,8,16,15,636.0,155.0,4.75,31.5,549.5,436.08,325.33
2017,8,8,16,30,613.0,149.0,4.6,31.0,501.0,384.41,284.44
2017,8,8,16,45,593.0,138.0,4.5,31.0,451.0,331.01,240.88
2017,8,8,17,0,573.0,127.0,4.4,31.0,401.0,279.33,197.98
2017,8,8,17,15,534.0,118.5,4.05,30.5,348.0,227.37,155.52
2017,8,8,17,30,495.0,110.0,3.7,30.0,295.0,179.53,117.09
2017,8,8,17,45,452.5,96.5,3.4,29.5,244.5,131.36,80.74
2017,8,8,18,0,410.0,83.0,3.1,29.0,194.0,88.22,52.52
2017,8,8,18,15,336.5,69.0,2.75,28.5,145.5,50.54,36.99
2017,8,8,18,30,263.0,55.0,2.4,28.0,97.0,41.47,28.96
2017,8,8,18,45,172.5,36.5,2.1,27.5,59.5,28.09,16.85
2017,8,8,19,0,82.0,18.0,1.8,27.0,22.0,14.0,0.0
2017,8,8,19,15,41.0,9.0,1.75,26.5,11.0,8.85,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.5,2.4,23.5,30.5,40.13,7.79
2017,8,9,6,30,172.0,41.0,2.4,24.0,61.0,94.88,62.95
2017,8,9,6,45,251.0,58.5,2.4,24.5,105.0,147.32,106.57
2017,8,9,7,0,330.0,76.0,2.4,25.0,149.0,208.85,157.59
2017,8,9,7,15,168.0,93.5,2.45,25.5,131.0,174.16,134.18
2017,8,9,7,30,6.0,111.0,2.5,26.0,113.0,113.14,86.12
2017,8,9,7,45,25.0,139.0,2.55,26.5,149.5,155.84,120.02
2017,8,9,8,0,44.0,167.0,2.6,27.0,186.0,197.06,152.03
2017,8,9,8,15,327.5,152.0,2.6,27.5,324.0,377.02,294.11
2017,8,9,8,30,611.0,137.0,2.6,28.0,462.0,569.54,438.79
2017,8,9,8,45,455.5,200.0,2.65,28.5,456.5,549.99,419.33
2017,8,9,9,0,300.0,263.0,2.7,29.0,451.0,511.41,386.64
2017,8,9,9,15,505.0,209.0,2.7,29.5,554.5,635.55,478.63
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,769.92,571.99
2017,8,9,9,45,728.0,157.0,2.75,30.5,700.5,810.6,596.18
2017,8,9,10,0,746.0,159.0,2.8,31.0,743.0,846.83,617.81
2017,8,9,10,15,757.5,162.0,2.8,31.0,779.0,879.49,637.85
2017,8,9,10,30,769.0,165.0,2.8,31.0,815.0,909.87,656.33
2017,8,9,10,45,780.0,166.0,2.8,31.5,845.0,935.21,670.15
2017,8,9,11,0,791.0,167.0,2.8,32.0,875.0,957.9,682.25
2017,8,9,11,15,610.5,279.5,2.75,32.0,834.5,907.14,646.95
2017,8,9,11,30,430.0,392.0,2.7,32.0,794.0,843.98,599.35
2017,8,9,11,45,617.5,283.5,2.7,32.5,870.5,921.53,654.62
2017,8,9,12,0,805.0,175.0,2.7,33.0,947.0,992.8,698.65
2017,8,9,12,15,613.5,296.0,2.65,33.0,886.5,922.89,651.59
2017,8,9,12,30,422.0,417.0,2.6,33.0,826.0,846.92,596.37
2017,8,9,12,45,342.0,447.5,2.6,33.5,778.5,787.57,555.05
2017,8,9,13,0,262.0,478.0,2.6,34.0,731.0,732.5,515.93
2017,8,9,13,15,294.5,463.5,2.5,34.0,745.0,740.32,522.09
2017,8,9,13,30,327.0,449.0,2.4,34.0,759.0,745.87,526.26
2017,8,9,13,45,569.0,303.5,2.35,34.0,829.0,810.7,576.14
2017,8,9,14,0,811.0,158.0,2.3,34.0,899.0,857.61,609.39
2017,8,9,14,15,536.0,287.5,2.25,34.0,771.0,726.54,519.73
2017,8,9,14,30,261.0,417.0,2.2,34.0,643.0,608.67,434.35
2017,8,9,14,45,525.5,279.5,2.2,34.0,712.5,665.13,480.34
2017,8,9,15,0,790.0,142.0,2.2,34.0,782.0,698.98,508.48
2017,8,9,15,15,778.0,139.0,2.15,34.0,742.5,651.31,474.96
2017,8,9,15,30,766.0,136.0,2.1,34.0,703.0,602.85,440.76
2017,8,9,15,45,533.5,209.5,2.1,34.0,592.5,498.06,364.32
2017,8,9,16,0,301.0,283.0,2.1,34.0,482.0,416.42,303.99
2017,8,9,16,15,362.0,244.5,2.05,33.5,464.5,391.44,286.39
2017,8,9,16,30,423.0,206.0,2.0,33.0,447.0,357.38,260.55
2017,8,9,16,45,535.0,155.0,1.95,33.0,429.0,325.02,233.02
2017,8,9,17,0,647.0,104.0,1.9,33.0,411.0,279.09,192.83
2017,8,9,17,15,609.5,97.5,1.7,32.5,357.5,225.0,148.91
2017,8,9,17,30,572.0,91.0,1.5,32.0,304.0,175.0,108.97
2017,8,9,17,45,521.5,82.0,1.3,31.5,251.0,125.56,72.5
2017,8,9,18,0,471.0,73.0,1.1,31.0,198.0,82.18,45.62
2017,8,9,18,15,395.5,61.0,1.0,30.0,149.0,44.32,31.52
2017,8,9,18,30,320.0,49.0,0.9,29.0,100.0,36.75,24.9
2017,8,9,18,45,213.0,33.0,0.85,28.5,61.0,25.3,14.44
2017,8,9,19,0,106.0,17.0,0.8,28.0,22.0,13.23,0.0
2017,8,9,19,15,53.0,8.5,0.8,27.5,11.0,8.36,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,91.0,20.0,1.65,24.5,30.0,42.71,6.16
2017,8,10,6,30,182.0,40.0,1.8,25.0,60.0,96.18,63.15
2017,8,10,6,45,281.0,54.0,2.0,26.0,106.0,151.18,108.1
2017,8,10,7,0,380.0,68.0,2.2,27.0,152.0,217.69,162.38
2017,8,10,7,15,443.0,78.0,2.25,27.5,203.0,275.8,210.61
2017,8,10,7,30,506.0,88.0,2.3,28.0,254.0,343.06,264.76
2017,8,10,7,45,557.0,94.0,2.35,28.5,308.5,403.62,312.43
2017,8,10,8,0,608.0,100.0,2.4,29.0,363.0,468.35,361.76
2017,8,10,8,15,640.0,106.0,2.35,29.5,416.0,525.03,403.26
2017,8,10,8,30,672.0,112.0,2.3,30.0,469.0,583.25,444.47
2017,8,10,8,45,698.0,115.5,2.3,30.5,520.0,635.6,480.44
2017,8,10,9,0,724.0,119.0,2.3,31.0,571.0,688.25,514.7
2017,8,10,9,15,742.0,123.0,2.25,31.5,618.0,733.01,542.07
2017,8,10,9,30,760.0,127.0,2.2,32.0,665.0,778.78,569.57
2017,8,10,9,45,773.5,130.0,2.15,32.5,706.5,818.29,592.38
2017,8,10,10,0,787.0,133.0,2.1,33.0,748.0,855.97,613.63
2017,8,10,10,15,797.5,135.5,2.05,33.5,784.0,888.28,631.1
2017,8,10,10,30,808.0,138.0,2.0,34.0,820.0,918.16,646.83
2017,8,10,10,45,815.0,140.0,1.95,34.5,849.0,941.5,658.32
2017,8,10,11,0,822.0,142.0,1.9,35.0,878.0,956.13,664.41
2017,8,10,11,15,827.5,143.5,1.9,35.0,899.5,971.46,672.97
2017,8,10,11,30,833.0,145.0,1.9,35.0,921.0,983.65,679.68
2017,8,10,11,45,830.0,150.0,1.9,35.5,933.5,987.61,680.1
2017,8,10,12,0,827.0,155.0,1.9,36.0,946.0,994.17,682.29
2017,8,10,12,15,828.0,155.5,1.9,36.0,952.0,985.11,676.51
2017,8,10,12,30,829.0,156.0,1.9,36.0,958.0,978.8,672.67
2017,8,10,12,45,832.0,153.0,1.95,36.0,956.0,967.88,666.67
2017,8,10,13,0,835.0,150.0,2.0,36.0,954.0,953.82,658.84
2017,8,10,13,15,832.5,149.5,2.05,36.0,943.0,933.87,647.44
2017,8,10,13,30,830.0,149.0,2.1,36.0,932.0,911.04,634.3
2017,8,10,13,45,828.0,146.0,2.15,36.0,914.0,883.48,618.16
2017,8,10,14,0,826.0,143.0,2.2,36.0,896.0,853.22,600.25
2017,8,10,14,15,819.0,141.5,2.25,36.0,869.5,817.67,578.81
2017,8,10,14,30,812.0,140.0,2.3,36.0,843.0,780.93,556.43
2017,8,10,14,45,798.5,140.0,2.35,36.0,808.5,737.38,529.3
2017,8,10,15,0,785.0,140.0,2.4,36.0,774.0,692.65,500.67
2017,8,10,15,15,772.5,137.0,2.45,35.5,734.5,644.82,469.15
2017,8,10,15,30,760.0,134.0,2.5,35.0,695.0,596.27,436.13
2017,8,10,15,45,740.5,131.5,2.55,35.0,649.5,543.74,398.38
2017,8,10,16,0,721.0,129.0,2.6,35.0,604.0,489.7,358.53
2017,8,10,16,15,540.0,174.5,2.6,34.5,514.5,407.87,298.03
2017,8,10,16,30,359.0,220.0,2.6,34.0,425.0,345.39,251.91
2017,8,10,16,45,484.5,166.0,2.6,34.0,412.5,316.2,227.02
2017,8,10,17,0,610.0,112.0,2.6,34.0,400.0,274.32,189.82
2017,8,10,17,15,570.0,105.0,2.4,33.5,347.0,221.37,147.09
2017,8,10,17,30,530.0,98.0,2.2,33.0,294.0,172.86,108.69
2017,8,10,17,45,469.0,89.5,2.05,32.5,241.0,125.36,74.36
2017,8,10,18,0,408.0,81.0,1.9,32.0,188.0,84.52,49.51
2017,8,10,18,15,328.5,67.5,1.8,31.5,140.0,49.6,35.66
2017,8,10,18,30,249.0,54.0,1.7,31.0,92.0,40.88,27.99
2017,8,10,18,45,148.5,35.5,1.65,30.5,55.5,27.44,15.78
2017,8,10,19,0,48.0,17.0,1.6,30.0,19.0,14.42,0.0
2017,8,10,19,15,24.0,8.5,1.75,29.5,9.5,8.36,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
