Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,17,15,646.0,74.0,2.05,28.0,305.0,177.39,110.27
2017,8,30,17,30,601.0,68.0,1.8,27.0,249.0,125.74,70.78
2017,8,30,17,45,538.0,59.0,1.55,26.5,195.0,75.73,39.01
2017,8,30,18,0,475.0,50.0,1.3,26.0,141.0,35.81,24.77
2017,8,30,18,15,363.0,38.0,1.25,25.0,93.5,28.32,18.04
2017,8,30,18,30,251.0,26.0,1.2,24.0,46.0,20.26,9.04
2017,8,30,18,45,125.5,13.0,1.2,23.5,23.0,12.78,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,6,15,90.0,12.0,2.3,19.5,18.5,27.14,0.0
2017,8,31,6,30,180.0,24.0,2.6,20.0,37.0,75.28,35.11
2017,8,31,6,45,287.5,39.5,2.9,20.5,81.5,135.99,95.6
2017,8,31,7,0,395.0,55.0,3.2,21.0,126.0,207.9,156.62
2017,8,31,7,15,467.0,65.5,3.05,21.5,179.5,271.49,211.37
2017,8,31,7,30,539.0,76.0,2.9,22.0,233.0,342.44,270.73
2017,8,31,7,45,583.5,84.5,2.8,23.0,288.0,404.03,320.44
2017,8,31,8,0,628.0,93.0,2.7,24.0,343.0,469.13,370.76
2017,8,31,8,15,662.5,99.5,2.7,24.5,398.0,528.95,416.09
2017,8,31,8,30,697.0,106.0,2.7,25.0,453.0,590.45,461.14
2017,8,31,8,45,718.5,112.5,2.7,26.0,505.0,644.04,497.94
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,697.4,532.58
2017,8,31,9,15,759.5,123.0,2.7,27.5,605.0,743.4,561.71
2017,8,31,9,30,779.0,127.0,2.7,28.0,653.0,790.8,591.32
2017,8,31,9,45,790.5,131.5,2.7,28.5,695.5,830.53,615.2
2017,8,31,10,0,802.0,136.0,2.7,29.0,738.0,868.11,637.37
2017,8,31,10,15,812.5,138.5,2.65,29.0,774.5,900.27,656.66
2017,8,31,10,30,823.0,141.0,2.6,29.0,811.0,929.82,674.14
2017,8,31,10,45,829.5,144.0,2.6,29.5,839.5,953.29,686.68
2017,8,31,11,0,836.0,147.0,2.6,30.0,868.0,973.65,697.25
2017,8,31,11,15,608.5,272.0,2.55,30.0,804.0,893.35,642.68
2017,8,31,11,30,381.0,397.0,2.5,30.0,740.0,792.92,569.29
2017,8,31,11,45,589.5,292.5,2.45,30.0,831.5,897.12,644.19
2017,8,31,12,0,798.0,188.0,2.4,30.0,923.0,988.45,703.18
2017,8,31,12,15,799.0,188.5,2.3,30.0,927.5,983.87,698.21
2017,8,31,12,30,800.0,189.0,2.2,30.0,932.0,976.04,692.22
2017,8,31,12,45,802.5,186.0,2.15,30.5,929.0,962.91,682.19
2017,8,31,13,0,805.0,183.0,2.1,31.0,926.0,946.6,670.34
2017,8,31,13,15,472.5,317.5,2.0,31.0,752.5,758.68,543.63
2017,8,31,13,30,140.0,452.0,1.9,31.0,579.0,573.75,410.82
2017,8,31,13,45,466.5,312.5,1.85,31.0,719.0,717.53,518.7
2017,8,31,14,0,793.0,173.0,1.8,31.0,859.0,834.29,599.92
2017,8,31,14,15,513.0,283.5,1.7,31.0,721.5,689.27,498.19
2017,8,31,14,30,233.0,394.0,1.6,31.0,584.0,558.27,403.26
2017,8,31,14,45,165.5,373.5,1.55,31.0,506.0,478.22,347.87
2017,8,31,15,0,98.0,353.0,1.5,31.0,428.0,403.64,294.93
2017,8,31,15,15,114.5,334.5,1.45,31.0,417.0,389.59,285.96
2017,8,31,15,30,131.0,316.0,1.4,31.0,406.0,373.71,275.11
2017,8,31,15,45,217.5,283.0,1.35,31.0,419.0,379.37,280.05
2017,8,31,16,0,304.0,250.0,1.3,31.0,432.0,374.34,276.03
2017,8,31,16,15,474.0,187.0,1.2,30.5,440.0,366.59,268.72
2017,8,31,16,30,644.0,124.0,1.1,30.0,448.0,340.44,244.83
2017,8,31,16,45,611.0,115.5,1.05,30.0,394.0,283.45,198.65
2017,8,31,17,0,578.0,107.0,1.0,30.0,340.0,229.82,154.83
2017,8,31,17,15,529.0,97.5,0.95,29.5,285.0,176.04,112.44
2017,8,31,17,30,480.0,88.0,0.9,29.0,230.0,127.66,76.53
2017,8,31,17,45,412.0,75.0,0.85,28.5,178.0,81.12,47.23
2017,8,31,18,0,344.0,62.0,0.8,28.0,126.0,46.1,33.12
2017,8,31,18,15,244.5,44.5,0.85,27.5,82.0,33.9,22.33
2017,8,31,18,30,145.0,27.0,0.9,27.0,38.0,21.0,8.69
2017,8,31,18,45,72.5,13.5,0.95,26.5,19.0,13.27,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,6,15,51.0,12.0,1.35,20.5,15.5,20.47,0.0
2017,9,1,6,30,102.0,24.0,1.6,21.0,31.0,53.67,22.66
2017,9,1,6,45,194.0,44.5,1.85,21.5,73.5,115.32,81.08
2017,9,1,7,0,286.0,65.0,2.1,22.0,116.0,180.59,135.7
2017,9,1,7,15,355.5,80.5,2.0,22.5,167.5,241.57,187.12
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,310.02,243.37
2017,9,1,7,45,476.5,107.5,1.8,23.5,273.5,371.76,292.81
2017,9,1,8,0,528.0,119.0,1.7,24.0,328.0,438.06,343.91
2017,9,1,8,15,565.5,127.5,1.5,25.0,382.0,499.52,388.17
2017,9,1,8,30,603.0,136.0,1.3,26.0,436.0,560.75,430.1
2017,9,1,8,45,631.5,143.0,1.15,27.0,488.0,615.74,465.77
2017,9,1,9,0,660.0,150.0,1.0,28.0,540.0,671.27,500.06
2017,9,1,9,15,681.5,156.0,0.95,28.5,588.0,720.39,530.51
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,768.81,558.79
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,809.69,582.15
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,848.83,604.09
2017,9,1,10,15,744.5,176.5,0.95,30.0,757.5,882.0,624.03
2017,9,1,10,30,757.0,180.0,1.0,30.0,794.0,912.86,642.54
2017,9,1,10,45,766.0,183.0,1.05,30.5,823.0,937.33,655.8
2017,9,1,11,0,775.0,186.0,1.1,31.0,852.0,954.89,664.91
2017,9,1,11,15,781.0,187.5,1.1,31.0,874.0,969.11,672.64
2017,9,1,11,30,787.0,189.0,1.1,31.0,896.0,980.19,678.59
2017,9,1,11,45,792.0,190.0,1.1,31.0,909.5,986.55,681.84
2017,9,1,12,0,797.0,191.0,1.1,31.0,923.0,989.62,683.29
2017,9,1,12,15,798.0,191.0,1.05,31.0,927.5,984.46,679.07
2017,9,1,12,30,799.0,191.0,1.0,31.0,932.0,976.03,673.11
2017,9,1,12,45,802.5,188.0,1.0,31.5,929.0,963.78,664.55
2017,9,1,13,0,806.0,185.0,1.0,32.0,926.0,948.32,654.21
2017,9,1,13,15,802.5,184.0,1.0,32.0,913.5,925.25,640.69
2017,9,1,13,30,799.0,183.0,1.0,32.0,901.0,899.38,625.55
2017,9,1,13,45,797.0,179.0,1.05,32.0,880.5,869.18,608.47
2017,9,1,14,0,795.0,175.0,1.1,32.0,860.0,836.37,589.61
2017,9,1,14,15,786.5,172.5,1.15,32.0,831.0,797.39,566.61
2017,9,1,14,30,778.0,170.0,1.2,32.0,802.0,756.56,542.12
2017,9,1,14,45,766.5,166.5,1.25,32.0,766.0,710.99,512.85
2017,9,1,15,0,755.0,163.0,1.3,32.0,730.0,663.56,481.53
2017,9,1,15,15,739.5,159.0,1.3,31.5,687.5,612.57,447.4
2017,9,1,15,30,724.0,155.0,1.3,31.0,645.0,561.32,411.97
2017,9,1,15,45,706.0,148.5,1.35,31.0,597.5,506.4,372.29
2017,9,1,16,0,688.0,142.0,1.4,31.0,550.0,452.03,331.66
2017,9,1,16,15,660.5,136.0,1.35,30.5,498.0,395.06,288.13
2017,9,1,16,30,633.0,130.0,1.3,30.0,446.0,340.24,244.94
2017,9,1,16,45,599.5,121.0,1.3,30.0,392.0,283.33,199.01
2017,9,1,17,0,566.0,112.0,1.3,30.0,338.0,229.86,155.37
2017,9,1,17,15,516.0,101.5,1.25,29.0,283.0,175.45,112.8
2017,9,1,17,30,466.0,91.0,1.2,28.0,228.0,126.99,77.09
2017,9,1,17,45,398.0,77.0,1.15,27.5,175.5,80.59,47.92
2017,9,1,18,0,330.0,63.0,1.1,27.0,123.0,47.07,34.04
2017,9,1,18,15,231.5,44.5,1.1,26.0,79.0,34.04,22.51
2017,9,1,18,30,133.0,26.0,1.1,25.0,35.0,20.27,7.37
2017,9,1,18,45,66.5,13.0,1.15,24.5,17.5,12.78,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.0,12.0,1.45,20.5,15.5,20.96,0.0
2017,9,2,6,30,108.0,24.0,1.7,21.0,31.0,58.45,23.52
2017,9,2,6,45,206.0,43.5,2.0,21.5,74.0,117.65,82.45
2017,9,2,7,0,304.0,63.0,2.3,22.0,117.0,184.51,138.48
2017,9,2,7,15,375.5,77.0,2.15,22.5,168.5,245.6,190.18
2017,9,2,7,30,447.0,91.0,2.0,23.0,220.0,314.39,246.87
2017,9,2,7,45,499.0,101.0,1.9,24.0,274.5,375.87,295.72
2017,9,2,8,0,551.0,111.0,1.8,25.0,329.0,444.81,348.15
2017,9,2,8,15,587.5,119.5,1.75,25.5,383.0,504.36,392.34
2017,9,2,8,30,624.0,128.0,1.7,26.0,437.0,565.88,436.38
2017,9,2,8,45,650.0,135.0,1.7,27.0,488.0,619.97,472.88
2017,9,2,9,0,676.0,142.0,1.7,28.0,539.0,674.34,508.35
2017,9,2,9,15,696.5,147.0,1.65,28.5,586.5,722.15,538.44
2017,9,2,9,30,717.0,152.0,1.6,29.0,634.0,769.14,566.67
2017,9,2,9,45,729.5,158.0,1.6,29.5,676.0,809.27,590.22
2017,9,2,10,0,742.0,164.0,1.6,30.0,718.0,847.5,612.23
2017,9,2,10,15,754.0,167.0,1.55,30.0,754.0,879.88,630.89
2017,9,2,10,30,766.0,170.0,1.5,30.0,790.0,906.2,645.58
2017,9,2,10,45,771.5,174.5,1.5,30.5,818.0,929.05,657.39
2017,9,2,11,0,777.0,179.0,1.5,31.0,846.0,948.93,667.35
2017,9,2,11,15,783.0,180.5,1.5,31.0,867.0,963.12,675.2
2017,9,2,11,30,789.0,182.0,1.5,31.0,888.0,974.17,681.27
2017,9,2,11,45,783.5,189.0,1.5,31.5,898.5,976.31,680.63
2017,9,2,12,0,778.0,196.0,1.5,32.0,909.0,975.11,678.18
2017,9,2,12,15,779.5,196.5,1.5,32.0,913.5,970.95,675.45
2017,9,2,12,30,781.0,197.0,1.5,32.0,918.0,963.59,670.93
2017,9,2,12,45,778.0,197.5,1.55,32.0,913.5,948.78,662.62
2017,9,2,13,0,775.0,198.0,1.6,32.0,909.0,931.01,652.6
2017,9,2,13,15,771.5,196.5,1.6,32.0,896.0,907.97,638.71
2017,9,2,13,30,768.0,195.0,1.6,32.0,883.0,882.24,623.2
2017,9,2,13,45,761.5,193.5,1.65,32.0,861.5,852.95,605.95
2017,9,2,14,0,755.0,192.0,1.7,32.0,840.0,819.43,585.86
2017,9,2,14,15,746.0,189.0,1.7,32.0,811.5,780.39,561.56
2017,9,2,14,30,737.0,186.0,1.7,32.0,783.0,739.69,535.13
2017,9,2,14,45,708.0,191.5,1.75,32.0,743.5,691.51,502.96
2017,9,2,15,0,679.0,197.0,1.8,32.0,704.0,643.74,470.38
2017,9,2,15,15,661.5,191.5,1.75,31.5,662.0,593.44,435.97
2017,9,2,15,30,644.0,186.0,1.7,31.0,620.0,543.3,400.72
2017,9,2,15,45,623.0,178.5,1.7,31.0,573.0,489.9,361.6
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,437.56,322.18
2017,9,2,16,15,573.0,162.5,1.6,30.5,475.0,381.79,279.6
2017,9,2,16,30,544.0,154.0,1.5,30.0,424.0,328.93,238.13
2017,9,2,16,45,506.5,143.0,1.4,30.0,371.0,274.04,194.2
2017,9,2,17,0,469.0,132.0,1.3,30.0,318.0,223.1,153.21
2017,9,2,17,15,419.0,118.0,1.2,29.0,264.5,171.56,113.52
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,125.91,80.25
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,82.18,52.23
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,54.15,39.91
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,37.1,24.85
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,19.33,5.52
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,11.3,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,24.5,10.0,1.1,21.5,11.5,13.97,0.0
2017,9,3,6,30,49.0,20.0,1.3,22.0,23.0,36.26,11.58
2017,9,3,6,45,117.5,45.5,1.5,22.5,63.5,90.55,62.98
2017,9,3,7,0,186.0,71.0,1.7,23.0,104.0,148.95,111.48
2017,9,3,7,15,247.0,92.5,1.5,23.5,153.0,206.84,159.49
2017,9,3,7,30,308.0,114.0,1.3,24.0,202.0,271.31,211.68
2017,9,3,7,45,301.5,138.0,1.1,24.5,240.0,310.38,242.43
2017,9,3,8,0,295.0,162.0,0.9,25.0,278.0,348.09,270.5
2017,9,3,8,15,346.0,169.0,0.9,25.5,325.0,400.5,309.78
2017,9,3,8,30,397.0,176.0,0.9,26.0,372.0,464.86,356.41
2017,9,3,8,45,452.0,182.5,0.95,27.0,429.0,528.3,400.63
2017,9,3,9,0,507.0,189.0,1.0,28.0,486.0,595.15,445.86
2017,9,3,9,15,546.0,200.5,1.05,28.5,545.0,657.71,487.3
2017,9,3,9,30,585.0,212.0,1.1,29.0,604.0,721.34,528.44
2017,9,3,9,45,449.5,272.5,1.15,29.5,585.5,688.75,500.98
2017,9,3,10,0,314.0,333.0,1.2,30.0,567.0,638.08,462.18
2017,9,3,10,15,300.5,355.0,1.2,30.0,588.0,656.13,473.25
2017,9,3,10,30,287.0,377.0,1.2,30.0,609.0,672.19,482.32
2017,9,3,10,45,280.0,394.0,1.3,30.0,627.5,687.18,491.83
2017,9,3,11,0,273.0,411.0,1.4,30.0,646.0,700.62,500.33
2017,9,3,11,15,299.5,415.0,1.45,30.0,678.5,731.43,520.98
2017,9,3,11,30,326.0,419.0,1.5,30.0,711.0,761.32,540.77
2017,9,3,11,45,330.5,426.0,1.55,30.5,725.5,771.46,546.06
2017,9,3,12,0,335.0,433.0,1.6,31.0,740.0,780.04,550.55
2017,9,3,12,15,396.5,408.0,1.65,31.0,773.0,809.59,571.73
2017,9,3,12,30,458.0,383.0,1.7,31.0,806.0,841.97,594.27
2017,9,3,12,45,570.5,319.0,1.75,31.0,843.0,875.32,619.38
2017,9,3,13,0,683.0,255.0,1.8,31.0,880.0,904.16,641.39
2017,9,3,13,15,679.0,253.5,1.85,31.0,867.0,881.78,627.44
2017,9,3,13,30,675.0,252.0,1.9,31.0,854.0,857.05,612.36
2017,9,3,13,45,562.5,297.5,1.95,31.0,791.0,782.68,561.99
2017,9,3,14,0,450.0,343.0,2.0,31.0,728.0,713.0,514.1
2017,9,3,14,15,474.0,321.0,2.0,31.0,714.0,691.59,501.29
2017,9,3,14,30,498.0,299.0,2.0,31.0,700.0,667.12,485.79
2017,9,3,14,45,561.5,260.5,2.0,31.0,693.5,651.71,476.98
2017,9,3,15,0,625.0,222.0,2.0,31.0,687.0,630.12,463.3
2017,9,3,15,15,598.0,212.5,2.0,30.5,636.5,572.61,423.64
2017,9,3,15,30,571.0,203.0,2.0,30.0,586.0,515.8,383.61
2017,9,3,15,45,464.5,217.5,2.0,30.0,514.0,442.52,329.36
2017,9,3,16,0,358.0,232.0,2.0,30.0,442.0,380.26,282.73
2017,9,3,16,15,425.0,193.5,1.9,29.5,419.5,348.62,258.14
2017,9,3,16,30,492.0,155.0,1.8,29.0,397.0,310.18,226.44
2017,9,3,16,45,432.0,152.5,1.75,29.0,346.5,259.54,186.15
2017,9,3,17,0,372.0,150.0,1.7,29.0,296.0,217.57,153.03
2017,9,3,17,15,345.0,130.5,1.55,28.0,249.0,171.06,116.68
2017,9,3,17,30,318.0,111.0,1.4,27.0,202.0,127.74,84.28
2017,9,3,17,45,259.0,89.5,1.25,26.5,152.5,84.73,56.08
2017,9,3,18,0,200.0,68.0,1.1,26.0,103.0,54.12,40.0
2017,9,3,18,15,129.0,43.5,1.1,25.5,63.0,35.55,23.57
2017,9,3,18,30,58.0,19.0,1.1,25.0,23.0,16.11,2.31
2017,9,3,18,45,29.0,9.5,1.1,25.0,11.5,9.34,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,27.5,9.5,1.0,20.5,11.5,13.98,0.0
2017,9,4,6,30,55.0,19.0,1.2,21.0,23.0,36.26,10.09
2017,9,4,6,45,127.0,43.5,1.4,22.0,63.0,90.83,62.94
2017,9,4,7,0,199.0,68.0,1.6,23.0,103.0,149.83,111.87
2017,9,4,7,15,261.5,89.0,1.4,23.5,152.5,208.54,160.62
2017,9,4,7,30,324.0,110.0,1.2,24.0,202.0,273.97,213.59
2017,9,4,7,45,378.0,124.5,1.05,24.5,255.0,340.07,265.36
2017,9,4,8,0,432.0,139.0,0.9,25.0,308.0,405.83,314.88
2017,9,4,8,15,470.0,151.5,0.85,25.5,361.0,464.14,357.31
2017,9,4,8,30,508.0,164.0,0.8,26.0,414.0,524.97,399.99
2017,9,4,8,45,544.5,170.5,0.75,27.0,465.5,580.28,436.49
2017,9,4,9,0,581.0,177.0,0.7,28.0,517.0,637.15,472.64
2017,9,4,9,15,603.5,184.5,0.8,28.0,564.0,688.48,507.19
2017,9,4,9,30,626.0,192.0,0.9,28.0,611.0,736.49,539.14
2017,9,4,9,45,645.5,196.5,1.0,28.5,653.0,778.02,565.39
2017,9,4,10,0,665.0,201.0,1.1,29.0,695.0,818.3,590.34
2017,9,4,10,15,678.5,205.5,1.15,29.0,731.0,851.58,610.73
2017,9,4,10,30,692.0,210.0,1.2,29.0,767.0,882.79,629.81
2017,9,4,10,45,704.5,211.5,1.3,29.5,796.5,907.59,644.26
2017,9,4,11,0,717.0,213.0,1.4,30.0,826.0,929.86,657.18
2017,9,4,11,15,724.0,215.0,1.45,30.0,847.0,944.61,666.1
2017,9,4,11,30,731.0,217.0,1.5,30.0,868.0,956.42,673.38
2017,9,4,11,45,770.0,195.0,1.55,30.5,889.5,967.36,678.91
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,980.03,685.59
2017,9,4,12,15,810.5,173.0,1.65,31.0,915.0,975.15,682.91
2017,9,4,12,30,812.0,173.0,1.7,31.0,919.0,966.95,678.48
2017,9,4,12,45,814.0,170.5,1.8,31.0,915.5,953.43,671.44
2017,9,4,13,0,816.0,168.0,1.9,31.0,912.0,936.68,662.42
2017,9,4,13,15,813.0,167.0,1.9,31.0,899.5,913.72,648.41
2017,9,4,13,30,810.0,166.0,1.9,31.0,887.0,887.9,632.65
2017,9,4,13,45,807.5,162.5,1.95,31.0,866.5,857.28,614.27
2017,9,4,14,0,805.0,159.0,2.0,31.0,846.0,824.04,594.08
2017,9,4,14,15,796.5,157.0,2.0,31.0,817.0,785.08,569.55
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,744.23,543.59
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,697.65,512.61
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,649.63,479.57
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,598.64,443.44
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,547.39,406.18
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,493.32,365.89
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,439.55,324.6
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.0,382.19,279.89
2017,9,4,16,30,638.0,120.0,1.9,30.0,431.0,326.93,235.58
2017,9,4,16,45,606.0,111.0,1.8,29.5,377.5,270.34,189.49
2017,9,4,17,0,574.0,102.0,1.7,29.0,324.0,217.01,145.64
2017,9,4,17,15,523.0,92.5,1.55,28.0,269.5,163.64,103.63
2017,9,4,17,30,472.0,83.0,1.4,27.0,215.0,115.95,68.85
2017,9,4,17,45,404.0,69.0,1.3,26.5,164.0,69.88,40.97
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,41.13,29.07
2017,9,4,18,15,228.5,37.5,1.2,25.5,70.0,28.69,17.83
2017,9,4,18,30,121.0,20.0,1.2,25.0,27.0,15.55,0.16
2017,9,4,18,45,60.5,10.0,1.2,24.5,13.5,9.83,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,19.91,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,55.35,15.28
2017,9,5,6,45,215.0,39.5,1.55,22.5,71.0,115.65,79.72
2017,9,5,7,0,322.0,57.0,1.8,23.0,113.0,183.73,136.57
2017,9,5,7,15,397.0,70.0,1.75,23.5,164.5,246.04,189.14
2017,9,5,7,30,472.0,83.0,1.7,24.0,216.0,316.42,246.99
2017,9,5,7,45,527.0,91.0,1.7,25.0,271.0,381.35,298.46
2017,9,5,8,0,582.0,99.0,1.7,26.0,326.0,448.83,349.9
2017,9,5,8,15,618.5,106.0,1.65,26.5,380.0,508.09,393.75
2017,9,5,8,30,655.0,113.0,1.6,27.0,434.0,569.27,437.36
2017,9,5,8,45,681.0,119.0,1.55,27.5,485.5,623.48,474.41
2017,9,5,9,0,707.0,125.0,1.5,28.0,537.0,677.9,510.21
2017,9,5,9,15,727.0,129.5,1.35,28.5,584.5,725.81,538.54
2017,9,5,9,30,747.0,134.0,1.2,29.0,632.0,772.79,565.26
2017,9,5,9,45,759.0,139.5,1.05,29.5,673.5,809.91,584.57
2017,9,5,10,0,771.0,145.0,0.9,30.0,715.0,847.82,603.74
2017,9,5,10,15,506.5,265.0,0.75,30.0,647.0,755.06,537.15
2017,9,5,10,30,242.0,385.0,0.6,30.0,579.0,630.08,446.57
2017,9,5,10,45,522.5,272.0,0.45,30.5,711.0,795.46,558.72
2017,9,5,11,0,803.0,159.0,0.3,31.0,843.0,950.83,649.44
2017,9,5,11,15,663.0,252.5,0.35,31.0,826.5,923.65,631.02
2017,9,5,11,30,523.0,346.0,0.4,31.0,810.0,884.18,603.47
2017,9,5,11,45,661.0,262.0,0.45,31.5,857.5,933.22,637.36
2017,9,5,12,0,799.0,178.0,0.5,32.0,905.0,974.31,660.75
2017,9,5,12,15,561.0,307.0,0.6,32.0,818.5,871.04,597.19
2017,9,5,12,30,323.0,436.0,0.7,32.0,732.0,760.06,523.97
2017,9,5,12,45,560.5,307.0,0.85,32.0,817.5,852.01,592.3
2017,9,5,13,0,798.0,178.0,1.0,32.0,903.0,928.59,643.99
2017,9,5,13,15,794.0,177.0,1.05,32.0,890.0,904.98,629.69
2017,9,5,13,30,790.0,176.0,1.1,32.0,877.0,878.61,614.84
2017,9,5,13,45,782.0,175.0,1.2,32.0,855.0,846.22,596.77
2017,9,5,14,0,774.0,174.0,1.3,32.0,833.0,811.61,577.01
2017,9,5,14,15,765.0,171.5,1.35,32.0,803.5,772.73,553.61
2017,9,5,14,30,756.0,169.0,1.4,32.0,774.0,732.12,528.39
2017,9,5,14,45,733.0,171.5,1.5,32.0,736.0,684.69,497.42
2017,9,5,15,0,710.0,174.0,1.6,32.0,698.0,637.04,465.44
2017,9,5,15,15,648.0,184.5,1.55,31.5,641.0,573.43,421.15
2017,9,5,15,30,586.0,195.0,1.5,31.0,584.0,514.18,379.0
2017,9,5,15,45,553.0,188.0,1.5,31.0,533.0,457.5,337.61
2017,9,5,16,0,520.0,181.0,1.5,31.0,482.0,403.85,297.37
2017,9,5,16,15,478.0,178.0,1.5,30.5,434.0,353.01,258.84
2017,9,5,16,30,436.0,175.0,1.5,30.0,386.0,306.14,222.55
2017,9,5,16,45,403.5,158.0,1.5,30.0,335.0,253.67,181.11
2017,9,5,17,0,371.0,141.0,1.5,30.0,284.0,204.78,142.3
2017,9,5,17,15,329.5,123.0,1.35,29.0,234.5,159.79,107.9
2017,9,5,17,30,288.0,105.0,1.2,28.0,185.0,117.46,77.18
2017,9,5,17,45,224.5,84.0,1.1,27.5,137.5,76.99,51.19
2017,9,5,18,0,161.0,63.0,1.0,27.0,90.0,50.39,36.59
2017,9,5,18,15,80.5,40.0,1.0,26.5,53.5,34.56,22.33
2017,9,5,18,30,0.0,17.0,1.0,26.0,17.0,16.38,0.0
2017,9,5,18,45,0.0,8.5,1.05,26.0,8.5,8.36,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,8.0,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,18.51,0.66
2017,9,6,6,45,73.0,39.0,3.95,19.5,50.5,65.96,45.03
2017,9,6,7,0,121.0,66.0,4.0,20.0,87.0,116.62,87.86
2017,9,6,7,15,169.0,94.0,4.15,20.5,135.5,177.81,139.31
2017,9,6,7,30,217.0,122.0,4.3,21.0,184.0,239.47,190.7
2017,9,6,7,45,196.0,139.0,4.5,21.5,204.0,252.2,201.86
2017,9,6,8,0,175.0,156.0,4.7,22.0,224.0,267.71,214.29
2017,9,6,8,15,131.5,181.0,4.85,22.5,236.5,276.16,219.85
2017,9,6,8,30,88.0,206.0,5.0,23.0,249.0,273.06,215.71
2017,9,6,8,45,282.0,213.5,5.2,23.5,373.5,434.6,344.7
2017,9,6,9,0,476.0,221.0,5.4,24.0,498.0,606.11,476.53
2017,9,6,9,15,500.5,231.5,5.4,24.0,544.5,654.82,511.6
2017,9,6,9,30,525.0,242.0,5.4,24.0,591.0,703.63,546.66
2017,9,6,9,45,558.5,243.0,5.45,24.5,636.0,749.69,578.75
2017,9,6,10,0,592.0,244.0,5.5,25.0,681.0,795.72,610.34
2017,9,6,10,15,607.0,249.5,5.45,25.0,717.5,831.46,634.49
2017,9,6,10,30,622.0,255.0,5.4,25.0,754.0,863.45,655.88
2017,9,6,10,45,644.5,253.0,5.4,25.5,786.0,892.81,674.58
2017,9,6,11,0,667.0,251.0,5.4,26.0,818.0,920.1,691.7
2017,9,6,11,15,675.0,253.5,5.35,26.0,839.0,935.62,701.38
2017,9,6,11,30,683.0,256.0,5.3,26.0,860.0,948.35,709.2
2017,9,6,11,45,734.5,227.5,5.3,26.5,886.0,968.77,721.13
2017,9,6,12,0,786.0,199.0,5.3,27.0,912.0,981.9,728.09
2017,9,6,12,15,788.0,199.0,5.2,27.0,916.5,977.36,724.05
2017,9,6,12,30,790.0,199.0,5.1,27.0,921.0,969.57,718.06
2017,9,6,12,45,798.0,193.0,5.05,27.5,919.0,958.25,708.75
2017,9,6,13,0,806.0,187.0,5.0,28.0,917.0,943.59,697.36
2017,9,6,13,15,803.0,185.5,4.9,28.0,904.0,920.08,681.23
2017,9,6,13,30,800.0,184.0,4.8,28.0,891.0,893.75,663.3
2017,9,6,13,45,803.5,176.5,4.7,28.0,872.0,864.34,643.34
2017,9,6,14,0,807.0,169.0,4.6,28.0,853.0,831.99,621.4
2017,9,6,14,15,799.0,166.5,4.5,28.0,823.5,792.67,594.75
2017,9,6,14,30,791.0,164.0,4.4,28.0,794.0,751.44,566.66
2017,9,6,14,45,790.5,155.0,4.3,28.0,760.0,707.46,535.3
2017,9,6,15,0,790.0,146.0,4.2,28.0,726.0,661.36,501.81
2017,9,6,15,15,774.5,142.5,4.05,27.5,682.5,609.46,463.97
2017,9,6,15,30,759.0,139.0,3.9,27.0,639.0,555.82,423.88
2017,9,6,15,45,752.0,129.0,3.75,27.0,592.5,501.32,381.35
2017,9,6,16,0,745.0,119.0,3.6,27.0,546.0,446.18,337.1
2017,9,6,16,15,718.0,113.5,3.25,26.5,492.5,386.9,288.94
2017,9,6,16,30,691.0,108.0,2.9,26.0,439.0,329.64,241.21
2017,9,6,16,45,669.0,97.5,2.55,26.0,385.5,271.47,191.52
2017,9,6,17,0,647.0,87.0,2.2,26.0,332.0,215.33,143.4
2017,9,6,17,15,595.5,79.0,1.95,25.0,275.5,159.08,98.27
2017,9,6,17,30,544.0,71.0,1.7,24.0,219.0,108.9,61.59
2017,9,6,17,45,479.5,58.5,1.45,23.0,166.0,60.45,33.56
2017,9,6,18,0,415.0,46.0,1.2,22.0,113.0,34.14,23.56
2017,9,6,18,15,289.5,31.5,1.2,21.5,69.0,24.05,14.07
2017,9,6,18,30,164.0,17.0,1.2,21.0,25.0,13.15,0.0
2017,9,6,18,45,82.0,8.5,1.2,20.5,12.5,8.36,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.0,9.5,1.9,13.5,15.5,26.12,0.0
2017,9,7,6,30,200.0,19.0,2.1,14.0,31.0,72.84,13.85
2017,9,7,6,45,317.5,33.5,2.35,15.0,76.0,138.78,97.42
2017,9,7,7,0,435.0,48.0,2.6,16.0,121.0,213.37,162.3
2017,9,7,7,15,510.5,57.5,2.45,16.5,176.0,279.15,220.25
2017,9,7,7,30,586.0,67.0,2.3,17.0,231.0,352.69,282.96
2017,9,7,7,45,630.5,75.5,2.15,18.0,287.0,416.59,335.32
2017,9,7,8,0,675.0,84.0,2.0,19.0,343.0,483.91,387.82
2017,9,7,8,15,709.0,89.5,2.15,20.0,399.5,544.4,433.88
2017,9,7,8,30,743.0,95.0,2.3,21.0,456.0,606.39,479.42
2017,9,7,8,45,764.5,100.5,2.45,22.0,508.5,658.66,516.28
2017,9,7,9,0,786.0,106.0,2.6,23.0,561.0,712.57,551.75
2017,9,7,9,15,804.5,110.0,2.65,23.5,610.5,761.73,583.64
2017,9,7,9,30,823.0,114.0,2.7,24.0,660.0,809.58,614.1
2017,9,7,9,45,833.0,119.0,2.75,24.5,702.0,849.69,638.8
2017,9,7,10,0,843.0,124.0,2.8,25.0,744.0,887.39,661.64
2017,9,7,10,15,853.5,126.0,2.75,25.0,781.0,919.66,681.22
2017,9,7,10,30,864.0,128.0,2.7,25.0,818.0,943.48,695.13
2017,9,7,10,45,868.5,131.5,2.7,25.5,846.5,965.81,707.16
2017,9,7,11,0,873.0,135.0,2.7,26.0,875.0,984.82,717.04
2017,9,7,11,15,878.0,136.0,2.7,26.0,896.5,998.3,724.82
2017,9,7,11,30,883.0,137.0,2.7,26.0,918.0,1008.31,730.53
2017,9,7,11,45,885.0,138.5,2.7,26.5,930.5,1012.37,731.13
2017,9,7,12,0,887.0,140.0,2.7,27.0,943.0,1012.83,729.61
2017,9,7,12,15,888.0,140.0,2.7,27.0,946.5,1007.21,725.81
2017,9,7,12,30,889.0,140.0,2.7,27.0,950.0,998.04,719.93
2017,9,7,12,45,888.0,139.5,2.75,27.0,945.0,982.97,710.84
2017,9,7,13,0,887.0,139.0,2.8,27.0,940.0,964.51,699.67
2017,9,7,13,15,883.5,138.5,2.8,27.0,926.0,940.48,684.52
2017,9,7,13,30,880.0,138.0,2.8,27.0,912.0,913.36,667.4
2017,9,7,13,45,874.5,136.5,2.85,27.5,890.0,880.59,645.62
2017,9,7,14,0,869.0,135.0,2.9,28.0,868.0,845.14,622.01
2017,9,7,14,15,860.5,133.0,2.9,27.5,837.5,804.35,596.78
2017,9,7,14,30,852.0,131.0,2.9,27.0,807.0,762.38,570.44
2017,9,7,14,45,838.5,129.5,2.9,27.0,768.5,714.11,537.94
2017,9,7,15,0,825.0,128.0,2.9,27.0,730.0,664.66,502.51
2017,9,7,15,15,810.0,125.0,2.9,27.0,686.0,611.92,463.88
2017,9,7,15,30,795.0,122.0,2.9,27.0,642.0,558.7,423.85
2017,9,7,15,45,776.0,117.0,2.9,27.0,593.0,501.36,379.67
2017,9,7,16,0,757.0,112.0,2.9,27.0,544.0,442.71,333.25
2017,9,7,16,15,730.0,107.0,2.7,26.5,490.0,383.3,285.22
2017,9,7,16,30,703.0,102.0,2.5,26.0,436.0,325.87,237.49
2017,9,7,16,45,667.5,95.0,2.35,25.5,380.5,266.57,187.74
2017,9,7,17,0,632.0,88.0,2.2,25.0,325.0,210.87,140.78
2017,9,7,17,15,579.5,79.5,1.95,24.0,268.5,155.06,96.04
2017,9,7,17,30,527.0,71.0,1.7,23.0,212.0,105.46,60.0
2017,9,7,17,45,451.0,59.5,1.45,22.5,159.5,58.84,33.74
2017,9,7,18,0,375.0,48.0,1.2,22.0,107.0,36.36,25.39
2017,9,7,18,15,253.0,32.0,1.2,21.5,64.5,24.81,14.5
2017,9,7,18,30,131.0,16.0,1.2,21.0,22.0,12.47,0.0
2017,9,7,18,45,65.5,8.0,1.2,20.5,11.0,7.86,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,22.4,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,61.77,6.74
2017,9,8,6,45,273.0,35.0,2.3,16.0,72.0,127.67,89.13
2017,9,8,7,0,390.0,51.0,2.6,17.0,116.0,200.98,152.38
2017,9,8,7,15,465.5,62.5,2.55,17.5,170.0,266.46,209.63
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,339.72,271.92
2017,9,8,7,45,596.0,81.0,2.45,19.0,280.5,404.95,325.46
2017,9,8,8,0,651.0,88.0,2.4,20.0,337.0,474.67,380.3
2017,9,8,8,15,686.5,94.0,2.55,21.0,393.0,535.44,426.66
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,597.89,472.66
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,653.6,512.38
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,707.18,548.21
2017,9,8,9,15,793.5,112.5,3.0,24.0,604.5,755.32,579.98
2017,9,8,9,30,812.0,116.0,2.9,24.0,653.0,802.18,610.3
2017,9,8,9,45,826.0,119.0,2.85,24.5,696.5,843.09,635.08
2017,9,8,10,0,840.0,122.0,2.8,25.0,740.0,881.86,658.04
2017,9,8,10,15,850.5,124.5,2.75,25.5,776.5,914.52,676.6
2017,9,8,10,30,861.0,127.0,2.7,26.0,813.0,938.78,689.44
2017,9,8,10,45,869.0,128.5,2.65,26.5,842.5,962.18,701.71
2017,9,8,11,0,877.0,130.0,2.6,27.0,872.0,982.4,711.86
2017,9,8,11,15,882.0,131.0,2.55,27.0,893.0,995.86,719.11
2017,9,8,11,30,887.0,132.0,2.5,27.0,914.0,1005.85,724.27
2017,9,8,11,45,895.5,129.5,2.45,27.5,928.0,1012.07,725.73
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,1014.7,725.05
2017,9,8,12,15,904.5,127.0,2.35,28.0,946.0,1008.49,720.38
2017,9,8,12,30,905.0,127.0,2.3,28.0,950.0,998.67,713.65
2017,9,8,12,45,904.0,126.5,2.25,28.0,944.5,983.36,703.6
2017,9,8,13,0,903.0,126.0,2.2,28.0,939.0,964.6,691.51
2017,9,8,13,15,900.0,125.5,2.15,28.0,925.5,940.66,676.22
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,913.54,658.98
2017,9,8,13,45,891.0,124.0,2.1,28.0,889.5,880.34,638.29
2017,9,8,14,0,885.0,123.0,2.1,28.0,867.0,844.42,615.76
2017,9,8,14,15,877.0,121.5,2.1,28.0,836.5,803.91,590.04
2017,9,8,14,30,869.0,120.0,2.1,28.0,806.0,761.22,562.63
2017,9,8,14,45,857.0,118.5,2.1,28.0,768.5,713.76,531.67
2017,9,8,15,0,845.0,117.0,2.1,28.0,731.0,664.7,497.14
2017,9,8,15,15,830.5,114.0,2.1,27.5,687.0,611.33,459.6
2017,9,8,15,30,816.0,111.0,2.1,27.0,643.0,557.39,420.37
2017,9,8,15,45,794.5,108.5,2.1,27.0,593.0,500.12,376.56
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,443.58,331.94
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,381.8,282.53
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,323.66,234.47
2017,9,8,16,45,681.0,90.5,1.8,26.0,379.5,263.89,184.18
2017,9,8,17,0,642.0,85.0,1.7,26.0,323.0,208.09,137.2
2017,9,8,17,15,589.0,77.0,1.55,25.0,266.5,152.21,92.82
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,102.59,57.32
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,55.93,32.02
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,35.74,24.69
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,25.88,15.02
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,18.49,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,16.78,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,46.69,0.07
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,109.5,76.26
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,178.29,135.46
2017,9,9,7,15,379.5,71.5,2.6,18.0,159.0,240.56,189.19
2017,9,9,7,30,453.0,86.0,2.5,19.0,211.0,310.77,248.12
2017,9,9,7,45,514.0,95.0,2.45,20.0,267.0,378.17,303.06
2017,9,9,8,0,575.0,104.0,2.4,21.0,323.0,449.36,358.9
2017,9,9,8,15,612.0,112.0,2.55,21.5,378.0,509.62,405.52
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,571.81,452.25
2017,9,9,8,45,682.0,124.0,2.85,23.0,486.0,628.35,492.68
2017,9,9,9,0,715.0,128.0,3.0,24.0,539.0,685.64,532.49
2017,9,9,9,15,736.0,132.5,3.0,24.5,587.5,734.45,564.3
2017,9,9,9,30,757.0,137.0,3.0,25.0,636.0,782.35,594.91
2017,9,9,9,45,778.0,138.0,3.05,25.5,680.0,822.19,619.72
2017,9,9,10,0,799.0,139.0,3.1,26.0,724.0,863.52,645.3
2017,9,9,10,15,810.5,141.5,3.1,26.0,760.5,895.97,665.59
2017,9,9,10,30,822.0,144.0,3.1,26.0,797.0,925.8,684.12
2017,9,9,10,45,835.0,143.0,3.15,26.5,827.0,950.49,698.2
2017,9,9,11,0,848.0,142.0,3.2,27.0,857.0,972.23,710.37
2017,9,9,11,15,853.5,143.5,3.25,27.0,878.5,986.25,718.98
2017,9,9,11,30,859.0,145.0,3.3,27.0,900.0,990.86,721.63
2017,9,9,11,45,861.5,146.0,3.35,27.5,912.0,994.63,722.51
2017,9,9,12,0,864.0,147.0,3.4,28.0,924.0,994.9,721.26
2017,9,9,12,15,865.0,147.5,3.4,28.0,928.0,989.72,717.7
2017,9,9,12,30,866.0,148.0,3.4,28.0,932.0,981.06,712.06
2017,9,9,12,45,864.5,147.5,3.45,28.5,926.5,965.63,701.09
2017,9,9,13,0,863.0,147.0,3.5,29.0,921.0,946.91,688.11
2017,9,9,13,15,859.5,146.0,3.5,29.0,907.0,922.7,672.68
2017,9,9,13,30,856.0,145.0,3.5,29.0,893.0,898.72,657.45
2017,9,9,13,45,848.5,144.5,3.55,29.0,870.5,865.24,636.14
2017,9,9,14,0,841.0,144.0,3.6,29.0,848.0,829.28,613.08
2017,9,9,14,15,832.0,142.0,3.6,29.0,817.5,788.39,586.26
2017,9,9,14,30,823.0,140.0,3.6,29.0,787.0,745.56,557.89
2017,9,9,14,45,808.0,139.0,3.65,29.0,748.5,697.82,524.96
2017,9,9,15,0,793.0,138.0,3.7,29.0,710.0,649.12,489.94
2017,9,9,15,15,777.0,134.0,3.65,28.5,666.5,596.24,451.76
2017,9,9,15,30,761.0,130.0,3.6,28.0,623.0,541.73,411.31
2017,9,9,15,45,737.0,126.5,3.6,28.0,573.5,484.76,367.12
2017,9,9,16,0,713.0,123.0,3.6,28.0,524.0,428.93,322.57
2017,9,9,16,15,684.5,117.0,3.4,27.5,471.0,370.47,275.31
2017,9,9,16,30,656.0,111.0,3.2,27.0,418.0,314.28,228.71
2017,9,9,16,45,614.0,104.0,3.05,26.5,362.5,256.13,180.29
2017,9,9,17,0,572.0,97.0,2.9,26.0,307.0,202.45,135.62
2017,9,9,17,15,517.0,87.0,2.6,25.0,252.0,148.86,93.35
2017,9,9,17,30,462.0,77.0,2.3,24.0,197.0,101.91,60.0
2017,9,9,17,45,380.5,63.0,2.0,23.5,145.5,56.77,34.76
2017,9,9,18,0,299.0,49.0,1.7,23.0,94.0,37.05,25.73
2017,9,9,18,15,187.5,30.5,1.65,22.5,54.5,23.52,12.81
2017,9,9,18,30,76.0,12.0,1.6,22.0,15.0,11.8,0.0
2017,9,9,18,45,38.0,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
