Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,2.3,24.0,12.0,17.09,0.0
2017,9,20,6,45,130.0,31.5,2.55,24.5,48.5,78.7,47.86
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,147.25,106.86
2017,9,20,7,15,314.5,67.0,3.0,25.5,133.5,208.92,158.7
2017,9,20,7,30,398.0,82.0,3.2,26.0,182.0,279.78,217.44
2017,9,20,7,45,461.5,91.0,3.4,26.5,235.5,342.29,268.73
2017,9,20,8,0,525.0,100.0,3.6,27.0,289.0,413.62,325.4
2017,9,20,8,15,368.5,146.0,3.75,27.5,289.5,393.9,308.78
2017,9,20,8,30,212.0,192.0,3.9,28.0,290.0,346.01,269.36
2017,9,20,8,45,446.5,157.0,4.1,28.5,394.0,492.61,383.79
2017,9,20,9,0,681.0,122.0,4.3,29.0,498.0,647.58,500.1
2017,9,20,9,15,702.5,126.5,4.3,29.5,544.5,694.74,531.1
2017,9,20,9,30,724.0,131.0,4.3,30.0,591.0,741.07,561.08
2017,9,20,9,45,421.5,232.0,4.35,30.5,504.5,616.53,465.28
2017,9,20,10,0,119.0,333.0,4.4,31.0,418.0,458.01,341.36
2017,9,20,10,15,454.0,236.0,4.4,31.0,581.0,669.95,502.9
2017,9,20,10,30,789.0,139.0,4.4,31.0,744.0,878.56,648.82
2017,9,20,10,45,799.0,140.0,4.4,31.5,772.0,901.08,660.31
2017,9,20,11,0,809.0,141.0,4.4,32.0,800.0,920.64,671.0
2017,9,20,11,15,814.5,142.5,4.4,32.0,819.5,933.37,678.6
2017,9,20,11,30,820.0,144.0,4.4,32.0,839.0,942.8,684.17
2017,9,20,11,45,511.5,290.0,4.4,32.5,725.5,802.15,584.71
2017,9,20,12,0,203.0,436.0,4.4,33.0,612.0,643.24,465.64
2017,9,20,12,15,515.5,290.5,4.35,33.0,739.5,796.47,580.88
2017,9,20,12,30,828.0,145.0,4.3,33.0,867.0,928.01,671.24
2017,9,20,12,45,825.0,145.5,4.3,33.5,860.5,911.55,658.3
2017,9,20,13,0,822.0,146.0,4.3,34.0,854.0,891.95,644.41
2017,9,20,13,15,818.0,145.0,4.3,34.0,839.5,866.93,628.34
2017,9,20,13,30,814.0,144.0,4.3,34.0,825.0,839.08,610.42
2017,9,20,13,45,805.0,143.5,4.3,34.0,801.5,804.97,588.28
2017,9,20,14,0,796.0,143.0,4.3,34.0,778.0,768.66,564.57
2017,9,20,14,15,499.5,250.5,4.2,33.5,643.5,622.31,459.71
2017,9,20,14,30,203.0,358.0,4.1,33.0,509.0,491.72,361.95
2017,9,20,14,45,473.5,247.0,4.1,33.0,575.0,554.87,413.17
2017,9,20,15,0,744.0,136.0,4.1,33.0,641.0,590.24,441.73
2017,9,20,15,15,726.0,132.0,4.0,33.0,597.5,538.17,402.46
2017,9,20,15,30,708.0,128.0,3.9,33.0,554.0,486.21,362.74
2017,9,20,15,45,681.5,123.5,3.8,33.0,505.5,430.25,319.14
2017,9,20,16,0,655.0,119.0,3.7,33.0,457.0,375.89,275.71
2017,9,20,16,15,621.5,113.0,3.5,32.5,405.0,319.6,230.46
2017,9,20,16,30,588.0,107.0,3.3,32.0,353.0,266.33,186.77
2017,9,20,16,45,540.0,99.0,3.15,31.5,299.5,211.22,142.03
2017,9,20,17,0,492.0,91.0,3.0,31.0,246.0,161.08,102.18
2017,9,20,17,15,424.0,79.5,2.9,30.5,194.0,111.39,66.11
2017,9,20,17,30,356.0,68.0,2.8,30.0,142.0,69.8,40.76
2017,9,20,17,45,258.5,51.5,2.7,29.5,96.5,38.9,26.53
2017,9,20,18,0,161.0,35.0,2.6,29.0,51.0,27.12,15.46
2017,9,20,18,15,80.5,17.5,2.7,28.5,25.5,13.79,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,12.85,0.0
2017,9,21,6,45,116.0,31.0,2.25,24.5,47.0,74.35,44.4
2017,9,21,7,0,218.0,52.0,2.4,25.0,83.0,142.96,103.54
2017,9,21,7,15,304.0,67.5,2.45,25.0,132.0,205.34,156.01
2017,9,21,7,30,390.0,83.0,2.5,25.0,181.0,277.19,215.76
2017,9,21,7,45,463.5,90.5,2.6,25.5,235.0,342.43,269.08
2017,9,21,8,0,537.0,98.0,2.7,26.0,289.0,417.66,328.56
2017,9,21,8,15,356.5,146.0,2.8,26.5,281.5,379.02,297.45
2017,9,21,8,30,176.0,194.0,2.9,27.0,274.0,325.03,252.9
2017,9,21,8,45,161.5,219.5,3.0,27.5,300.0,349.64,270.45
2017,9,21,9,0,147.0,245.0,3.1,28.0,326.0,372.43,285.93
2017,9,21,9,15,443.0,185.5,3.1,28.0,459.5,555.31,427.4
2017,9,21,9,30,739.0,126.0,3.1,28.0,593.0,746.62,565.93
2017,9,21,9,45,759.0,127.0,3.15,28.5,635.0,784.28,588.34
2017,9,21,10,0,779.0,128.0,3.2,29.0,677.0,823.15,612.38
2017,9,21,10,15,790.5,130.5,3.15,29.0,711.5,854.17,631.54
2017,9,21,10,30,802.0,133.0,3.1,29.0,746.0,882.61,648.92
2017,9,21,10,45,812.0,134.0,3.1,29.5,774.0,905.26,661.43
2017,9,21,11,0,822.0,135.0,3.1,30.0,802.0,924.91,671.98
2017,9,21,11,15,539.5,274.0,3.1,30.0,716.0,811.91,593.22
2017,9,21,11,30,257.0,413.0,3.1,30.0,630.0,683.07,497.01
2017,9,21,11,45,546.0,276.5,3.1,30.5,746.0,819.8,598.37
2017,9,21,12,0,835.0,140.0,3.1,31.0,862.0,946.08,681.78
2017,9,21,12,15,836.0,140.5,3.15,31.0,864.5,939.87,676.92
2017,9,21,12,30,837.0,141.0,3.2,31.0,867.0,930.24,671.04
2017,9,21,12,45,832.5,142.0,3.25,31.5,860.0,912.74,658.82
2017,9,21,13,0,828.0,143.0,3.3,32.0,853.0,892.13,644.71
2017,9,21,13,15,824.0,142.0,3.35,32.0,838.5,866.93,628.94
2017,9,21,13,30,820.0,141.0,3.4,32.0,824.0,838.87,611.28
2017,9,21,13,45,810.0,141.5,3.5,32.5,800.0,804.76,588.53
2017,9,21,14,0,800.0,142.0,3.6,33.0,776.0,768.47,564.24
2017,9,21,14,15,790.0,139.5,3.65,32.5,745.0,727.26,538.44
2017,9,21,14,30,780.0,137.0,3.7,32.0,714.0,684.37,510.24
2017,9,21,14,45,744.5,144.5,3.8,32.0,672.5,632.7,473.26
2017,9,21,15,0,709.0,152.0,3.9,32.0,631.0,582.1,436.28
2017,9,21,15,15,689.5,147.5,3.9,31.5,587.5,530.32,398.55
2017,9,21,15,30,670.0,143.0,3.9,31.0,544.0,478.89,359.96
2017,9,21,15,45,638.5,139.0,3.95,31.0,494.5,423.12,316.45
2017,9,21,16,0,607.0,135.0,4.0,31.0,445.0,369.59,273.63
2017,9,21,16,15,570.5,128.0,3.9,30.5,393.5,314.1,228.97
2017,9,21,16,30,534.0,121.0,3.8,30.0,342.0,261.44,185.85
2017,9,21,16,45,481.0,111.5,3.7,30.0,289.0,207.0,141.55
2017,9,21,17,0,428.0,102.0,3.6,30.0,236.0,158.44,103.1
2017,9,21,17,15,357.5,88.5,3.3,29.5,184.5,110.72,68.66
2017,9,21,17,30,287.0,75.0,3.0,29.0,133.0,71.46,44.46
2017,9,21,17,45,190.5,55.5,2.7,28.5,89.0,44.76,31.42
2017,9,21,18,0,94.0,36.0,2.4,28.0,45.0,29.63,17.11
2017,9,21,18,15,47.0,18.0,2.45,27.5,22.5,17.69,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,16.19,0.0
2017,9,22,6,45,135.0,30.0,2.0,23.5,47.0,83.09,49.43
2017,9,22,7,0,245.0,49.0,2.3,24.0,83.0,148.31,107.48
2017,9,22,7,15,333.5,62.5,2.35,24.5,132.0,210.79,160.18
2017,9,22,7,30,422.0,76.0,2.4,25.0,181.0,283.05,220.12
2017,9,22,7,45,482.0,85.5,2.5,25.5,234.5,348.12,273.34
2017,9,22,8,0,542.0,95.0,2.6,26.0,288.0,416.72,327.71
2017,9,22,8,15,583.5,102.0,2.7,26.5,341.0,476.17,373.48
2017,9,22,8,30,625.0,109.0,2.8,27.0,394.0,537.98,419.61
2017,9,22,8,45,661.0,112.5,2.95,28.0,445.5,594.03,459.52
2017,9,22,9,0,697.0,116.0,3.1,29.0,497.0,651.05,498.98
2017,9,22,9,15,718.5,120.0,3.1,29.0,543.5,698.08,530.63
2017,9,22,9,30,740.0,124.0,3.1,29.0,590.0,744.23,561.12
2017,9,22,9,45,756.5,126.5,3.15,29.5,631.0,780.6,583.59
2017,9,22,10,0,773.0,129.0,3.2,30.0,672.0,817.92,606.52
2017,9,22,10,15,785.0,131.5,3.25,30.5,706.5,849.15,625.11
2017,9,22,10,30,797.0,134.0,3.3,31.0,741.0,877.84,641.93
2017,9,22,10,45,804.0,136.5,3.35,31.5,768.0,899.17,653.83
2017,9,22,11,0,811.0,139.0,3.4,32.0,795.0,917.43,663.79
2017,9,22,11,15,816.5,140.5,3.45,32.0,814.5,930.02,671.48
2017,9,22,11,30,822.0,142.0,3.5,32.0,834.0,939.29,677.18
2017,9,22,11,45,494.0,287.5,3.55,32.5,705.0,780.94,566.94
2017,9,22,12,0,166.0,433.0,3.6,33.0,576.0,604.57,436.28
2017,9,22,12,15,102.5,401.5,3.65,33.0,490.0,501.75,364.37
2017,9,22,12,30,39.0,370.0,3.7,33.0,404.0,407.83,296.55
2017,9,22,12,45,413.0,268.0,3.75,33.0,621.5,659.09,485.34
2017,9,22,13,0,787.0,166.0,3.8,33.0,839.0,877.0,636.75
2017,9,22,13,15,782.5,165.0,3.8,33.0,824.0,852.11,619.14
2017,9,22,13,30,778.0,164.0,3.8,33.0,809.0,824.54,601.4
2017,9,22,13,45,417.5,258.5,3.85,33.0,604.0,601.79,444.02
2017,9,22,14,0,57.0,353.0,3.9,33.0,399.0,390.29,285.56
2017,9,22,14,15,404.0,251.5,3.95,32.5,551.0,550.07,410.46
2017,9,22,14,30,751.0,150.0,4.0,32.0,703.0,674.57,504.67
2017,9,22,14,45,741.5,144.5,4.05,32.0,666.0,628.4,470.89
2017,9,22,15,0,732.0,139.0,4.1,32.0,629.0,581.12,436.42
2017,9,22,15,15,713.0,135.0,4.1,31.5,585.5,529.08,398.27
2017,9,22,15,30,694.0,131.0,4.1,31.0,542.0,477.29,359.17
2017,9,22,15,45,670.5,125.0,4.15,31.0,494.0,422.09,315.8
2017,9,22,16,0,647.0,119.0,4.2,31.0,446.0,368.22,272.32
2017,9,22,16,15,612.5,112.5,4.1,30.5,394.5,311.76,226.45
2017,9,22,16,30,578.0,106.0,4.0,30.0,343.0,258.47,182.32
2017,9,22,16,45,533.5,96.5,3.95,30.0,290.0,203.64,137.02
2017,9,22,17,0,489.0,87.0,3.9,30.0,237.0,153.79,96.94
2017,9,22,17,15,419.0,76.0,3.55,29.5,185.5,104.68,61.59
2017,9,22,17,30,349.0,65.0,3.2,29.0,134.0,64.23,37.73
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,36.78,24.76
2017,9,22,18,0,154.0,32.0,2.6,28.0,45.0,24.88,13.04
2017,9,22,18,15,77.0,16.0,2.5,27.5,22.5,15.73,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.5,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,59.0,11.0,1.1,22.0,12.0,23.47,0.0
2017,9,23,6,45,187.0,27.5,1.3,22.5,49.5,93.56,54.55
2017,9,23,7,0,315.0,44.0,1.5,23.0,87.0,165.25,119.49
2017,9,23,7,15,402.5,55.5,1.65,23.5,137.5,230.83,175.3
2017,9,23,7,30,490.0,67.0,1.8,24.0,188.0,304.88,237.03
2017,9,23,7,45,547.0,75.0,1.95,25.0,242.0,368.55,288.84
2017,9,23,8,0,604.0,83.0,2.1,26.0,296.0,436.95,342.38
2017,9,23,8,15,377.0,138.0,2.2,26.5,278.5,389.36,304.48
2017,9,23,8,30,150.0,193.0,2.3,27.0,261.0,307.18,238.17
2017,9,23,8,45,132.5,217.0,2.45,27.5,282.5,326.89,252.16
2017,9,23,9,0,115.0,241.0,2.6,28.0,304.0,344.65,263.94
2017,9,23,9,15,450.5,174.5,2.65,28.5,452.5,547.98,420.73
2017,9,23,9,30,786.0,108.0,2.7,29.0,601.0,759.76,571.12
2017,9,23,9,45,553.5,208.5,2.75,29.5,567.0,699.35,523.15
2017,9,23,10,0,321.0,309.0,2.8,30.0,533.0,614.37,456.16
2017,9,23,10,15,332.5,317.5,2.85,30.5,560.0,640.0,473.19
2017,9,23,10,30,344.0,326.0,2.9,31.0,587.0,664.79,488.83
2017,9,23,10,45,330.0,350.0,2.95,31.5,608.0,681.81,498.08
2017,9,23,11,0,316.0,374.0,3.0,32.0,629.0,696.81,505.96
2017,9,23,11,15,166.0,328.0,3.05,32.0,462.5,498.8,366.03
2017,9,23,11,30,16.0,282.0,3.1,32.0,296.0,293.28,214.64
2017,9,23,11,45,422.0,215.5,3.2,32.0,577.5,635.77,472.48
2017,9,23,12,0,828.0,149.0,3.3,32.0,859.0,945.24,681.51
2017,9,23,12,15,828.5,149.0,3.35,32.0,861.0,937.87,674.48
2017,9,23,12,30,829.0,149.0,3.4,32.0,863.0,927.13,667.87
2017,9,23,12,45,542.5,283.0,3.45,32.5,749.0,790.82,573.63
2017,9,23,13,0,256.0,417.0,3.5,33.0,635.0,654.39,472.56
2017,9,23,13,15,535.0,282.0,3.55,33.0,726.5,754.85,550.4
2017,9,23,13,30,814.0,147.0,3.6,33.0,818.0,835.37,608.49
2017,9,23,13,45,807.5,145.0,3.65,33.0,795.0,801.62,586.19
2017,9,23,14,0,801.0,143.0,3.7,33.0,772.0,765.52,562.93
2017,9,23,14,15,790.5,140.5,3.7,32.5,741.0,723.84,536.55
2017,9,23,14,30,780.0,138.0,3.7,32.0,710.0,680.52,507.54
2017,9,23,14,45,521.5,220.0,3.75,32.0,594.0,555.67,414.95
2017,9,23,15,0,263.0,302.0,3.8,32.0,478.0,450.48,335.33
2017,9,23,15,15,472.5,220.0,3.8,32.0,509.0,474.05,355.06
2017,9,23,15,30,682.0,138.0,3.8,32.0,540.0,475.65,356.04
2017,9,23,15,45,655.5,132.5,3.85,32.0,491.5,420.23,312.6
2017,9,23,16,0,629.0,127.0,3.9,32.0,443.0,366.49,269.56
2017,9,23,16,15,594.0,119.5,3.8,31.5,391.0,310.01,224.06
2017,9,23,16,30,559.0,112.0,3.7,31.0,339.0,256.82,180.41
2017,9,23,16,45,508.0,103.0,3.65,30.5,285.5,201.76,135.88
2017,9,23,17,0,457.0,94.0,3.6,30.0,232.0,152.77,97.32
2017,9,23,17,15,389.0,80.5,3.3,29.5,181.0,104.09,62.45
2017,9,23,17,30,321.0,67.0,3.0,29.0,130.0,63.58,38.36
2017,9,23,17,45,224.0,48.5,2.7,28.5,85.5,36.94,24.81
2017,9,23,18,0,127.0,30.0,2.4,28.0,41.0,23.33,11.33
2017,9,23,18,15,63.5,15.0,2.45,27.5,20.5,14.74,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,26.0,10.0,2.1,22.0,10.0,15.39,0.0
2017,9,24,6,45,139.5,29.0,2.35,22.5,46.0,82.29,46.81
2017,9,24,7,0,253.0,48.0,2.6,23.0,82.0,149.73,108.55
2017,9,24,7,15,342.5,61.5,2.75,23.5,131.5,212.83,162.21
2017,9,24,7,30,432.0,75.0,2.9,24.0,181.0,285.8,223.28
2017,9,24,7,45,509.5,80.5,3.05,25.0,236.5,355.56,280.24
2017,9,24,8,0,587.0,86.0,3.2,26.0,292.0,430.47,339.44
2017,9,24,8,15,367.0,139.0,3.3,26.5,275.0,384.24,302.17
2017,9,24,8,30,147.0,192.0,3.4,27.0,258.0,304.14,236.84
2017,9,24,8,45,170.5,215.5,3.5,27.5,301.5,351.3,272.59
2017,9,24,9,0,194.0,239.0,3.6,28.0,345.0,399.89,308.36
2017,9,24,9,15,97.0,172.5,3.6,28.5,225.5,257.63,198.06
2017,9,24,9,30,0.0,106.0,3.6,29.0,106.0,102.9,75.38
2017,9,24,9,45,93.0,218.0,3.6,29.5,283.0,308.49,235.08
2017,9,24,10,0,186.0,330.0,3.6,30.0,460.0,512.29,384.24
2017,9,24,10,15,192.5,343.0,3.55,30.0,483.0,534.92,398.81
2017,9,24,10,30,199.0,356.0,3.5,30.0,506.0,557.06,413.73
2017,9,24,10,45,527.5,236.5,3.5,30.5,655.0,749.63,556.4
2017,9,24,11,0,856.0,117.0,3.5,31.0,804.0,926.93,674.7
2017,9,24,11,15,861.0,118.0,3.5,31.0,823.0,938.89,680.49
2017,9,24,11,30,866.0,119.0,3.5,31.0,842.0,947.41,685.41
2017,9,24,11,45,453.5,243.5,3.5,31.5,623.0,694.38,510.93
2017,9,24,12,0,41.0,368.0,3.5,32.0,404.0,411.13,299.47
2017,9,24,12,15,43.5,372.5,3.5,32.0,410.5,416.46,304.26
2017,9,24,12,30,46.0,377.0,3.5,32.0,417.0,421.5,307.87
2017,9,24,12,45,231.0,368.0,3.5,32.5,564.5,589.08,430.85
2017,9,24,13,0,416.0,359.0,3.5,33.0,712.0,740.8,537.05
2017,9,24,13,15,246.5,373.5,3.5,33.0,582.0,592.75,431.31
2017,9,24,13,30,77.0,388.0,3.5,33.0,452.0,448.46,326.45
2017,9,24,13,45,40.0,278.5,3.55,33.0,312.0,306.02,224.66
2017,9,24,14,0,3.0,169.0,3.6,33.0,172.0,166.22,121.03
2017,9,24,14,15,391.5,152.5,3.65,32.5,437.5,442.29,335.5
2017,9,24,14,30,780.0,136.0,3.7,32.0,703.0,676.1,506.09
2017,9,24,14,45,546.0,213.0,3.75,32.0,600.0,563.07,420.62
2017,9,24,15,0,312.0,290.0,3.8,32.0,497.0,467.63,348.42
2017,9,24,15,15,515.5,205.0,3.85,31.5,518.5,481.93,361.93
2017,9,24,15,30,719.0,120.0,3.9,31.0,540.0,474.52,356.92
2017,9,24,15,45,468.0,166.0,3.95,31.0,430.5,365.52,273.68
2017,9,24,16,0,217.0,212.0,4.0,31.0,321.0,283.29,211.74
2017,9,24,16,15,208.0,188.5,3.9,30.5,283.0,244.36,181.71
2017,9,24,16,30,199.0,165.0,3.8,30.0,245.0,206.39,151.79
2017,9,24,16,45,347.0,124.0,3.75,30.0,238.0,184.3,128.15
2017,9,24,17,0,495.0,83.0,3.7,30.0,231.0,147.48,91.57
2017,9,24,17,15,423.0,72.0,3.4,29.0,179.0,98.44,56.96
2017,9,24,17,30,351.0,61.0,3.1,28.0,127.0,58.21,34.21
2017,9,24,17,45,245.5,45.0,2.8,27.5,83.0,34.24,22.62
2017,9,24,18,0,140.0,29.0,2.5,27.0,39.0,22.62,10.16
2017,9,24,18,15,70.0,14.5,2.5,26.5,19.5,14.25,0.0
2017,9,24,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,12.68,0.0
2017,9,25,6,45,129.0,28.0,2.15,22.5,44.0,77.78,42.75
2017,9,25,7,0,240.0,47.0,2.4,23.0,79.0,144.23,104.28
2017,9,25,7,15,331.5,60.0,2.45,23.5,127.5,206.66,157.24
2017,9,25,7,30,423.0,73.0,2.5,24.0,176.0,279.22,217.81
2017,9,25,7,45,490.5,81.0,2.65,24.5,229.5,346.27,273.07
2017,9,25,8,0,558.0,89.0,2.8,25.0,283.0,417.43,329.98
2017,9,25,8,15,304.0,134.0,2.9,25.5,242.5,333.09,263.11
2017,9,25,8,30,50.0,179.0,3.0,26.0,202.0,219.97,170.53
2017,9,25,8,45,54.0,202.0,3.1,26.5,229.0,248.62,192.29
2017,9,25,9,0,58.0,225.0,3.2,27.0,256.0,277.42,213.46
2017,9,25,9,15,151.0,252.5,3.2,27.0,343.5,387.53,298.4
2017,9,25,9,30,244.0,280.0,3.2,27.0,431.0,495.83,379.47
2017,9,25,9,45,309.5,286.0,3.2,27.5,491.5,571.5,433.63
2017,9,25,10,0,375.0,292.0,3.2,28.0,552.0,641.25,482.6
2017,9,25,10,15,394.0,295.0,3.2,28.0,580.5,668.74,501.2
2017,9,25,10,30,413.0,298.0,3.2,28.0,609.0,704.06,525.15
2017,9,25,10,45,448.0,302.0,3.2,28.5,650.5,745.71,552.6
2017,9,25,11,0,483.0,306.0,3.2,29.0,692.0,786.38,578.94
2017,9,25,11,15,450.5,328.5,3.2,29.0,695.5,781.73,573.78
2017,9,25,11,30,418.0,351.0,3.2,29.0,699.0,774.37,567.19
2017,9,25,11,45,335.5,385.0,3.2,29.5,666.5,723.5,528.8
2017,9,25,12,0,253.0,419.0,3.2,30.0,634.0,678.13,494.13
2017,9,25,12,15,283.5,412.5,3.2,30.0,654.0,695.0,506.72
2017,9,25,12,30,314.0,406.0,3.2,30.0,674.0,710.11,517.72
2017,9,25,12,45,330.5,397.5,3.25,30.0,678.0,708.46,517.25
2017,9,25,13,0,347.0,389.0,3.3,30.0,682.0,704.99,515.67
2017,9,25,13,15,362.0,376.5,3.3,30.0,677.0,694.22,508.98
2017,9,25,13,30,377.0,364.0,3.3,30.0,672.0,681.48,500.94
2017,9,25,13,45,416.5,334.5,3.35,30.0,665.5,672.45,496.36
2017,9,25,14,0,456.0,305.0,3.4,30.0,659.0,656.49,486.84
2017,9,25,14,15,421.0,305.5,3.4,30.0,622.5,611.39,454.73
2017,9,25,14,30,386.0,306.0,3.4,30.0,586.0,565.97,422.23
2017,9,25,14,45,365.5,293.0,3.4,30.0,546.5,520.9,389.97
2017,9,25,15,0,345.0,280.0,3.4,30.0,507.0,476.8,357.91
2017,9,25,15,15,268.0,271.0,3.35,29.5,440.0,406.77,306.44
2017,9,25,15,30,191.0,262.0,3.3,29.0,373.0,343.83,259.71
2017,9,25,15,45,105.0,221.0,3.25,29.0,281.0,255.6,193.23
2017,9,25,16,0,19.0,180.0,3.2,29.0,189.0,178.88,135.14
2017,9,25,16,15,14.5,159.5,2.95,28.5,166.0,156.37,118.35
2017,9,25,16,30,10.0,139.0,2.7,28.0,143.0,134.45,101.72
2017,9,25,16,45,5.0,117.5,2.45,28.0,119.5,112.14,84.41
2017,9,25,17,0,0.0,96.0,2.2,28.0,96.0,90.57,67.48
2017,9,25,17,15,0.0,74.0,2.05,27.5,74.0,69.79,50.8
2017,9,25,17,30,0.0,52.0,1.9,27.0,52.0,49.28,34.02
2017,9,25,17,45,0.0,33.0,1.8,26.5,33.0,31.72,20.57
2017,9,25,18,0,0.0,14.0,1.7,26.0,14.0,13.5,3.24
2017,9,25,18,15,0.0,7.0,1.75,26.0,7.0,6.88,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.93,0.0
2017,9,26,6,45,0.0,22.5,2.2,22.5,22.5,22.2,8.62
2017,9,26,7,0,0.0,41.0,2.5,23.0,41.0,41.45,27.48
2017,9,26,7,15,12.5,64.0,2.55,23.5,67.0,70.12,51.36
2017,9,26,7,30,25.0,87.0,2.6,24.0,93.0,103.65,79.08
2017,9,26,7,45,36.5,110.5,2.7,24.5,122.0,135.25,104.86
2017,9,26,8,0,48.0,134.0,2.8,25.0,151.0,167.84,130.92
2017,9,26,8,15,71.5,160.5,2.85,25.0,190.5,211.99,166.08
2017,9,26,8,30,95.0,187.0,2.9,25.0,230.0,258.08,202.2
2017,9,26,8,45,94.0,210.5,3.0,25.5,257.5,285.76,222.6
2017,9,26,9,0,93.0,234.0,3.1,26.0,285.0,313.05,242.34
2017,9,26,9,15,72.0,247.5,3.05,26.5,289.0,313.47,240.8
2017,9,26,9,30,51.0,261.0,3.0,27.0,293.0,312.28,238.05
2017,9,26,9,45,25.5,203.5,3.0,27.5,219.5,228.96,173.53
2017,9,26,10,0,0.0,146.0,3.0,28.0,146.0,142.69,106.1
2017,9,26,10,15,28.5,239.5,2.9,28.0,261.0,269.63,203.49
2017,9,26,10,30,57.0,333.0,2.8,28.0,376.0,395.09,295.94
2017,9,26,10,45,28.5,232.0,2.75,28.0,253.5,261.32,195.9
2017,9,26,11,0,0.0,131.0,2.7,28.0,131.0,127.51,93.64
2017,9,26,11,15,6.0,190.0,2.6,28.0,195.0,191.65,142.84
2017,9,26,11,30,12.0,249.0,2.5,28.0,259.0,256.25,191.15
2017,9,26,11,45,6.0,140.5,2.45,28.5,145.5,142.42,104.82
2017,9,26,12,0,0.0,32.0,2.4,29.0,32.0,30.98,18.62
2017,9,26,12,15,12.0,177.5,2.35,28.5,187.5,184.26,137.11
2017,9,26,12,30,24.0,323.0,2.3,28.0,343.0,339.65,252.44
2017,9,26,12,45,13.5,239.5,2.3,28.0,251.0,246.22,183.01
2017,9,26,13,0,3.0,156.0,2.3,28.0,159.0,154.32,113.91
2017,9,26,13,15,5.5,182.0,2.3,28.0,187.0,181.75,135.05
2017,9,26,13,30,8.0,208.0,2.3,28.0,215.0,208.96,155.7
2017,9,26,13,45,6.0,193.0,2.3,28.0,198.5,192.25,143.12
2017,9,26,14,0,4.0,178.0,2.3,28.0,182.0,175.72,130.76
2017,9,26,14,15,5.5,189.5,2.25,27.5,194.0,187.65,140.35
2017,9,26,14,30,7.0,201.0,2.2,27.0,206.0,199.34,149.77
2017,9,26,14,45,3.5,111.5,2.2,27.0,114.0,110.16,81.33
2017,9,26,15,0,0.0,22.0,2.2,27.0,22.0,21.26,11.36
2017,9,26,15,15,0.0,37.0,2.1,26.5,37.0,35.76,23.1
2017,9,26,15,30,0.0,52.0,2.0,26.0,52.0,50.27,34.87
2017,9,26,15,45,0.0,75.5,1.95,26.0,75.5,73.02,53.21
2017,9,26,16,0,0.0,99.0,1.9,26.0,99.0,95.54,71.37
2017,9,26,16,15,0.0,87.0,1.7,25.5,87.0,84.0,62.49
2017,9,26,16,30,0.0,75.0,1.5,25.0,75.0,72.49,53.54
2017,9,26,16,45,0.0,63.0,1.35,25.0,63.0,60.89,44.27
2017,9,26,17,0,0.0,51.0,1.2,25.0,51.0,49.27,34.83
2017,9,26,17,15,0.0,39.0,1.05,24.5,39.0,37.66,25.31
2017,9,26,17,30,0.0,27.0,0.9,24.0,27.0,26.06,15.63
2017,9,26,17,45,0.0,17.0,0.8,24.0,17.0,16.4,8.03
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,6.74,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,3.44,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.5,1.95,22.5,14.5,13.99,3.02
2017,9,27,7,0,0.0,29.0,2.2,23.0,29.0,28.0,16.73
2017,9,27,7,15,0.0,47.5,2.2,23.0,47.5,46.6,32.47
2017,9,27,7,30,0.0,66.0,2.2,23.0,66.0,65.29,48.15
2017,9,27,7,45,0.0,86.5,2.25,23.0,86.5,86.04,65.26
2017,9,27,8,0,0.0,107.0,2.3,23.0,107.0,106.69,81.99
2017,9,27,8,15,1.5,126.5,2.25,23.5,127.0,127.1,98.05
2017,9,27,8,30,3.0,146.0,2.2,24.0,147.0,147.63,113.89
2017,9,27,8,45,13.0,172.5,2.2,24.5,179.5,181.52,140.21
2017,9,27,9,0,23.0,199.0,2.2,25.0,212.0,216.17,166.63
2017,9,27,9,15,129.0,238.5,2.15,25.0,317.5,355.02,274.85
2017,9,27,9,30,235.0,278.0,2.1,25.0,423.0,486.08,372.83
2017,9,27,9,45,158.0,295.5,2.1,25.5,396.0,447.39,340.2
2017,9,27,10,0,81.0,313.0,2.1,26.0,369.0,394.7,298.14
2017,9,27,10,15,43.5,253.5,2.05,26.5,283.5,297.75,224.84
2017,9,27,10,30,6.0,194.0,2.0,27.0,198.0,196.02,146.69
2017,9,27,10,45,17.0,252.5,2.0,27.5,266.0,265.21,198.72
2017,9,27,11,0,28.0,311.0,2.0,28.0,334.0,343.68,255.71
2017,9,27,11,15,64.0,356.5,2.0,28.0,409.5,424.6,314.59
2017,9,27,11,30,100.0,402.0,2.0,28.0,485.0,505.5,372.04
2017,9,27,11,45,82.5,397.0,2.0,28.0,466.0,482.16,354.38
2017,9,27,12,0,65.0,392.0,2.0,28.0,447.0,458.69,337.21
2017,9,27,12,15,40.5,338.5,2.0,28.0,373.0,378.5,279.58
2017,9,27,12,30,16.0,285.0,2.0,28.0,299.0,294.29,218.05
2017,9,27,12,45,64.0,348.0,2.0,28.5,402.0,405.74,300.18
2017,9,27,13,0,112.0,411.0,2.0,29.0,505.0,509.38,373.27
2017,9,27,13,15,82.0,385.5,2.0,29.0,453.5,453.58,332.91
2017,9,27,13,30,52.0,360.0,2.0,29.0,402.0,399.4,294.11
2017,9,27,13,45,101.5,368.0,2.0,29.0,447.0,443.51,327.51
2017,9,27,14,0,151.0,376.0,2.0,29.0,492.0,486.72,359.27
2017,9,27,14,15,75.5,247.5,1.9,28.5,305.5,296.16,221.51
2017,9,27,14,30,0.0,119.0,1.8,28.0,119.0,115.22,84.44
2017,9,27,14,45,14.0,185.5,1.75,28.0,194.5,188.22,141.24
2017,9,27,15,0,28.0,252.0,1.7,28.0,270.0,259.56,195.25
2017,9,27,15,15,61.5,252.5,1.6,27.5,289.0,275.38,207.9
2017,9,27,15,30,95.0,253.0,1.5,27.0,308.0,287.38,217.52
2017,9,27,15,45,47.5,197.0,1.45,27.0,224.5,208.12,157.62
2017,9,27,16,0,0.0,141.0,1.4,27.0,141.0,135.16,101.97
2017,9,27,16,15,0.0,124.0,1.3,26.5,124.0,118.73,89.72
2017,9,27,16,30,0.0,107.0,1.2,26.0,107.0,102.36,77.19
2017,9,27,16,45,0.0,89.5,1.2,26.0,89.5,85.6,63.97
2017,9,27,17,0,0.0,72.0,1.2,26.0,72.0,68.94,50.58
2017,9,27,17,15,0.0,55.0,1.1,25.5,55.0,52.84,37.48
2017,9,27,17,30,0.0,38.0,1.0,25.0,38.0,36.7,24.11
2017,9,27,17,45,0.0,24.0,0.9,25.0,24.0,23.17,13.49
2017,9,27,18,0,0.0,10.0,0.8,25.0,10.0,9.64,0.0
2017,9,27,18,15,0.0,5.0,0.85,24.5,5.0,4.91,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.65,22.0,7.5,7.23,0.0
2017,9,28,7,0,0.0,15.0,2.8,22.0,15.0,14.46,5.94
2017,9,28,7,15,0.0,25.5,2.9,22.5,25.5,24.6,14.54
2017,9,28,7,30,0.0,36.0,3.0,23.0,36.0,34.75,23.08
2017,9,28,7,45,0.0,47.0,3.1,23.5,47.0,45.4,31.89
2017,9,28,8,0,0.0,58.0,3.2,24.0,58.0,56.04,40.53
2017,9,28,8,15,0.0,83.5,3.2,24.0,83.5,81.2,60.91
2017,9,28,8,30,0.0,109.0,3.2,24.0,109.0,106.93,81.46
2017,9,28,8,45,0.0,103.5,3.2,24.5,103.5,100.88,76.13
2017,9,28,9,0,0.0,98.0,3.2,25.0,98.0,95.12,71.12
2017,9,28,9,15,4.5,148.5,3.15,25.5,151.0,149.45,113.81
2017,9,28,9,30,9.0,199.0,3.1,26.0,204.0,204.71,156.18
2017,9,28,9,45,34.5,250.0,3.05,26.5,273.0,286.7,218.62
2017,9,28,10,0,60.0,301.0,3.0,27.0,342.0,363.65,275.55
2017,9,28,10,15,106.0,331.0,2.95,27.0,408.0,436.47,329.54
2017,9,28,10,30,152.0,361.0,2.9,27.0,474.0,519.74,389.79
2017,9,28,10,45,159.0,375.5,2.85,27.5,497.5,542.42,404.13
2017,9,28,11,0,166.0,390.0,2.8,28.0,521.0,564.54,418.23
2017,9,28,11,15,122.0,389.5,2.8,28.0,487.5,522.45,386.65
2017,9,28,11,30,78.0,389.0,2.8,28.0,454.0,471.04,348.61
2017,9,28,11,45,103.0,403.5,2.8,28.0,490.0,508.14,375.76
2017,9,28,12,0,128.0,418.0,2.8,28.0,526.0,552.1,406.98
2017,9,28,12,15,129.0,419.5,2.8,28.0,528.5,551.31,406.1
2017,9,28,12,30,130.0,421.0,2.8,28.0,531.0,549.92,405.1
2017,9,28,12,45,112.0,412.0,2.8,28.0,506.0,514.19,379.56
2017,9,28,13,0,94.0,403.0,2.8,28.0,481.0,485.31,358.85
2017,9,28,13,15,74.5,382.0,2.85,28.0,443.5,443.55,328.94
2017,9,28,13,30,55.0,361.0,2.9,28.0,406.0,402.81,299.53
2017,9,28,13,45,97.5,367.0,3.0,28.0,443.0,439.14,327.62
2017,9,28,14,0,140.0,373.0,3.1,28.0,480.0,475.09,354.82
2017,9,28,14,15,215.5,348.5,3.1,28.0,505.5,497.6,373.07
2017,9,28,14,30,291.0,324.0,3.1,28.0,531.0,515.67,387.7
2017,9,28,14,45,186.0,306.5,3.15,28.0,436.5,415.62,313.53
2017,9,28,15,0,81.0,289.0,3.2,28.0,342.0,325.77,246.07
2017,9,28,15,15,55.0,253.5,3.2,27.5,288.5,272.64,206.93
2017,9,28,15,30,29.0,218.0,3.2,27.0,235.0,222.44,169.32
2017,9,28,15,45,14.5,121.5,3.2,27.0,130.0,123.33,92.71
2017,9,28,16,0,0.0,25.0,3.2,27.0,25.0,24.14,13.9
2017,9,28,16,15,0.0,22.0,3.05,26.5,22.0,21.24,11.66
2017,9,28,16,30,0.0,19.0,2.9,26.0,19.0,18.33,9.37
2017,9,28,16,45,0.0,16.0,2.8,26.0,16.0,15.43,7.02
2017,9,28,17,0,0.0,13.0,2.7,26.0,13.0,12.54,4.64
2017,9,28,17,15,0.0,9.5,2.5,25.5,9.5,9.16,1.85
2017,9,28,17,30,0.0,6.0,2.3,25.0,6.0,5.78,0.0
2017,9,28,17,45,0.0,3.5,2.1,24.5,3.5,3.37,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.96,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.49,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.65,21.0,1.0,0.96,0.0
2017,9,29,7,0,0.0,2.0,3.7,21.0,2.0,1.93,0.0
2017,9,29,7,15,0.0,4.0,3.75,21.5,4.0,3.85,0.0
2017,9,29,7,30,0.0,6.0,3.8,22.0,6.0,5.78,0.0
2017,9,29,7,45,0.0,8.0,3.9,22.5,8.0,7.71,0.76
2017,9,29,8,0,0.0,10.0,4.0,23.0,10.0,9.64,2.35
2017,9,29,8,15,0.0,30.5,4.05,23.0,30.5,29.44,18.72
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,49.27,34.93
2017,9,29,8,45,0.0,69.5,4.2,23.5,69.5,67.19,49.29
2017,9,29,9,0,0.0,88.0,4.3,24.0,88.0,85.14,63.46
2017,9,29,9,15,0.0,123.0,4.2,24.0,123.0,120.12,91.19
2017,9,29,9,30,0.0,158.0,4.1,24.0,158.0,155.38,118.74
2017,9,29,9,45,0.0,131.0,4.1,24.5,131.0,127.82,96.47
2017,9,29,10,0,0.0,104.0,4.1,25.0,104.0,100.88,74.86
2017,9,29,10,15,0.0,111.5,4.05,25.0,111.5,108.28,80.55
2017,9,29,10,30,0.0,119.0,4.0,25.0,119.0,115.69,86.2
2017,9,29,10,45,3.5,161.5,4.0,25.5,164.5,161.06,121.33
2017,9,29,11,0,7.0,204.0,4.0,26.0,210.0,206.75,156.09
2017,9,29,11,15,5.5,186.5,3.95,26.0,191.0,187.7,141.21
2017,9,29,11,30,4.0,169.0,3.9,26.0,172.0,168.78,126.54
2017,9,29,11,45,6.5,194.0,3.9,26.5,199.5,195.83,147.02
2017,9,29,12,0,9.0,219.0,3.9,27.0,227.0,222.84,167.19
2017,9,29,12,15,9.5,219.0,3.85,27.0,227.5,223.01,167.24
2017,9,29,12,30,10.0,219.0,3.8,27.0,228.0,223.14,167.34
2017,9,29,12,45,25.5,287.0,3.8,27.0,309.0,309.14,232.37
2017,9,29,13,0,41.0,355.0,3.8,27.0,390.0,390.14,292.29
2017,9,29,13,15,25.5,294.0,3.75,27.0,316.0,313.21,235.08
2017,9,29,13,30,10.0,233.0,3.7,27.0,242.0,235.09,176.46
2017,9,29,13,45,11.0,236.0,3.7,27.0,245.0,238.2,179.19
2017,9,29,14,0,12.0,239.0,3.7,27.0,248.0,241.17,181.67
2017,9,29,14,15,6.0,196.0,3.65,26.5,200.5,194.28,146.39
2017,9,29,14,30,0.0,153.0,3.6,26.0,153.0,148.13,111.2
2017,9,29,14,45,8.5,190.0,3.55,26.0,195.5,189.02,143.38
2017,9,29,15,0,17.0,227.0,3.5,26.0,238.0,228.68,174.27
2017,9,29,15,15,39.0,233.0,3.4,25.5,255.5,244.59,187.37
2017,9,29,15,30,61.0,239.0,3.3,25.0,273.0,257.33,197.87
2017,9,29,15,45,30.5,168.0,3.2,25.0,185.0,173.55,132.98
2017,9,29,16,0,0.0,97.0,3.1,25.0,97.0,93.61,70.15
2017,9,29,16,15,0.0,85.0,2.95,24.5,85.0,82.07,61.3
2017,9,29,16,30,0.0,73.0,2.8,24.0,73.0,70.56,52.28
2017,9,29,16,45,0.0,60.0,2.65,24.0,60.0,57.98,42.11
2017,9,29,17,0,0.0,47.0,2.5,24.0,47.0,45.4,31.79
2017,9,29,17,15,0.0,35.0,2.5,23.5,35.0,33.79,22.18
2017,9,29,17,30,0.0,23.0,2.5,23.0,23.0,22.19,12.44
2017,9,29,17,45,0.0,13.5,2.5,23.0,13.5,13.02,5.05
2017,9,29,18,0,0.0,4.0,2.5,23.0,4.0,3.85,0.0
2017,9,29,18,15,0.0,2.0,2.7,22.5,2.0,1.97,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
