Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,103.5,17.5,6.25,15.0,28.0,52.36,0.0
2017,10,10,7,0,207.0,35.0,6.4,15.0,56.0,118.5,82.65
2017,10,10,7,15,308.0,49.5,6.45,15.0,102.5,182.15,140.96
2017,10,10,7,30,409.0,64.0,6.5,15.0,149.0,257.02,207.17
2017,10,10,7,45,473.0,74.5,6.6,15.5,200.5,322.16,264.73
2017,10,10,8,0,537.0,85.0,6.7,16.0,252.0,391.43,324.31
2017,10,10,8,15,581.5,92.5,6.65,16.0,304.0,451.14,375.12
2017,10,10,8,30,626.0,100.0,6.6,16.0,356.0,513.35,426.64
2017,10,10,8,45,337.0,151.5,6.6,16.5,291.5,394.41,326.09
2017,10,10,9,0,48.0,203.0,6.6,17.0,227.0,246.95,199.15
2017,10,10,9,15,39.0,214.5,6.55,17.0,235.5,252.93,203.33
2017,10,10,9,30,30.0,226.0,6.5,17.0,244.0,258.32,206.78
2017,10,10,9,45,39.5,250.5,6.45,17.5,275.5,292.31,233.26
2017,10,10,10,0,49.0,275.0,6.4,18.0,307.0,326.6,259.61
2017,10,10,10,15,107.5,307.0,6.3,18.5,381.5,410.9,326.34
2017,10,10,10,30,166.0,339.0,6.2,19.0,456.0,506.03,399.66
2017,10,10,10,45,106.5,332.0,6.15,19.5,408.0,437.6,343.92
2017,10,10,11,0,47.0,325.0,6.1,20.0,360.0,376.57,293.9
2017,10,10,11,15,133.5,353.0,5.95,20.0,456.5,491.94,384.65
2017,10,10,11,30,220.0,381.0,5.8,20.0,553.0,598.55,466.29
2017,10,10,11,45,303.0,366.5,5.7,20.5,606.0,663.56,515.15
2017,10,10,12,0,386.0,352.0,5.6,21.0,659.0,718.69,556.14
2017,10,10,12,15,404.5,342.5,5.45,21.0,665.0,719.32,556.31
2017,10,10,12,30,423.0,333.0,5.3,21.0,671.0,723.81,559.4
2017,10,10,12,45,636.0,228.5,5.2,21.5,730.0,791.46,613.45
2017,10,10,13,0,849.0,124.0,5.1,22.0,789.0,840.96,648.55
2017,10,10,13,15,844.0,123.0,5.0,22.0,772.5,817.1,631.14
2017,10,10,13,30,839.0,122.0,4.9,22.0,756.0,787.01,609.74
2017,10,10,13,45,831.5,120.0,4.8,22.5,731.0,751.39,583.22
2017,10,10,14,0,824.0,118.0,4.7,23.0,706.0,713.48,555.11
2017,10,10,14,15,813.0,116.0,4.6,23.0,674.0,671.11,523.74
2017,10,10,14,30,802.0,114.0,4.5,23.0,642.0,627.14,490.09
2017,10,10,14,45,789.0,110.0,4.4,23.0,603.5,578.64,452.47
2017,10,10,15,0,776.0,106.0,4.3,23.0,565.0,529.24,413.39
2017,10,10,15,15,755.0,102.5,4.2,23.0,520.5,475.73,370.25
2017,10,10,15,30,734.0,99.0,4.1,23.0,476.0,421.51,325.51
2017,10,10,15,45,709.0,93.5,4.0,23.0,427.0,365.46,278.29
2017,10,10,16,0,684.0,88.0,3.9,23.0,378.0,310.88,231.19
2017,10,10,16,15,643.5,82.0,3.6,22.5,326.0,253.34,181.77
2017,10,10,16,30,603.0,76.0,3.3,22.0,274.0,199.66,135.53
2017,10,10,16,45,545.5,68.0,3.05,21.5,221.5,145.61,91.13
2017,10,10,17,0,488.0,60.0,2.8,21.0,169.0,98.1,55.53
2017,10,10,17,15,393.5,49.0,2.6,20.5,120.5,53.24,29.08
2017,10,10,17,30,299.0,38.0,2.4,20.0,72.0,29.69,19.19
2017,10,10,17,45,149.5,19.0,2.2,19.5,36.0,14.69,1.04
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,6,45,122.0,16.0,3.6,13.5,27.5,54.79,0.0
2017,10,11,7,0,244.0,32.0,3.8,14.0,55.0,125.96,87.11
2017,10,11,7,15,346.0,44.5,4.0,14.5,101.5,191.11,147.36
2017,10,11,7,30,448.0,57.0,4.2,15.0,148.0,266.71,213.74
2017,10,11,7,45,510.5,66.0,4.45,15.5,199.5,329.89,269.5
2017,10,11,8,0,573.0,75.0,4.7,16.0,251.0,398.3,328.07
2017,10,11,8,15,616.0,81.5,4.65,16.5,303.0,457.46,377.1
2017,10,11,8,30,659.0,88.0,4.6,17.0,355.0,518.94,426.32
2017,10,11,8,45,689.0,92.5,4.55,17.5,404.5,571.43,466.94
2017,10,11,9,0,719.0,97.0,4.5,18.0,454.0,624.26,506.6
2017,10,11,9,15,741.0,101.0,4.35,18.5,499.0,668.2,537.03
2017,10,11,9,30,763.0,105.0,4.2,19.0,544.0,713.59,567.61
2017,10,11,9,45,779.0,108.0,4.1,19.5,584.0,751.75,592.52
2017,10,11,10,0,795.0,111.0,4.0,20.0,624.0,787.91,615.64
2017,10,11,10,15,806.5,113.0,3.9,20.5,657.0,816.91,633.31
2017,10,11,10,30,818.0,115.0,3.8,21.0,690.0,843.24,648.96
2017,10,11,10,45,826.0,117.0,3.7,21.5,715.5,863.64,660.33
2017,10,11,11,0,834.0,119.0,3.6,22.0,741.0,880.92,669.52
2017,10,11,11,15,839.5,120.0,3.5,22.5,758.5,891.61,674.2
2017,10,11,11,30,845.0,121.0,3.4,23.0,776.0,893.81,673.19
2017,10,11,11,45,841.5,125.0,3.3,23.5,784.0,897.96,673.69
2017,10,11,12,0,838.0,129.0,3.2,24.0,792.0,893.54,668.47
2017,10,11,12,15,838.0,129.0,3.1,24.0,792.5,884.57,661.68
2017,10,11,12,30,838.0,129.0,3.0,24.0,793.0,872.24,652.78
2017,10,11,12,45,835.0,129.0,2.9,24.5,785.0,854.07,638.8
2017,10,11,13,0,832.0,129.0,2.8,25.0,777.0,832.79,622.9
2017,10,11,13,15,827.0,127.5,2.7,25.0,760.5,805.36,604.13
2017,10,11,13,30,822.0,126.0,2.6,25.0,744.0,775.19,583.56
2017,10,11,13,45,813.5,125.0,2.55,25.0,719.0,740.35,560.03
2017,10,11,14,0,805.0,124.0,2.5,25.0,694.0,703.34,534.9
2017,10,11,14,15,793.5,121.5,2.45,25.0,662.0,660.83,504.28
2017,10,11,14,30,782.0,119.0,2.4,25.0,630.0,616.84,471.92
2017,10,11,14,45,751.5,122.0,2.35,25.5,589.0,565.9,432.75
2017,10,11,15,0,721.0,125.0,2.3,26.0,548.0,515.0,392.98
2017,10,11,15,15,372.0,157.5,2.25,25.5,375.0,336.8,258.38
2017,10,11,15,30,23.0,190.0,2.2,25.0,202.0,192.36,147.32
2017,10,11,15,45,322.5,146.0,2.15,25.0,282.5,263.59,200.63
2017,10,11,16,0,622.0,102.0,2.1,25.0,363.0,301.57,221.91
2017,10,11,16,15,579.5,95.0,1.9,24.5,312.0,246.14,175.21
2017,10,11,16,30,537.0,88.0,1.7,24.0,261.0,194.95,132.29
2017,10,11,16,45,480.0,77.0,1.5,24.0,210.0,142.27,89.89
2017,10,11,17,0,423.0,66.0,1.3,24.0,159.0,96.19,55.93
2017,10,11,17,15,330.5,52.5,1.2,23.0,112.5,52.65,30.16
2017,10,11,17,30,238.0,39.0,1.1,22.0,66.0,30.01,19.15
2017,10,11,17,45,119.0,19.5,1.0,21.5,33.0,15.17,0.0
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,12,6,45,113.0,16.0,1.3,17.5,26.5,44.24,0.0
2017,10,12,7,0,226.0,32.0,1.5,18.0,53.0,120.38,80.91
2017,10,12,7,15,326.5,45.5,1.6,18.5,99.0,183.34,138.33
2017,10,12,7,30,427.0,59.0,1.7,19.0,145.0,259.38,203.15
2017,10,12,7,45,494.5,67.5,1.85,20.0,196.5,323.23,257.08
2017,10,12,8,0,562.0,76.0,2.0,21.0,248.0,392.76,313.71
2017,10,12,8,15,605.5,83.0,1.7,21.5,299.5,452.14,359.92
2017,10,12,8,30,649.0,90.0,1.4,22.0,351.0,513.91,405.52
2017,10,12,8,45,682.0,94.0,1.1,23.0,401.0,567.27,441.54
2017,10,12,9,0,715.0,98.0,0.8,24.0,451.0,621.21,475.46
2017,10,12,9,15,737.0,102.0,0.7,24.5,496.0,667.28,503.98
2017,10,12,9,30,759.0,106.0,0.6,25.0,541.0,709.96,528.75
2017,10,12,9,45,776.5,108.5,0.55,26.0,580.5,748.53,549.71
2017,10,12,10,0,794.0,111.0,0.5,27.0,620.0,785.2,568.89
2017,10,12,10,15,805.5,113.0,0.65,27.5,653.0,814.09,587.16
2017,10,12,10,30,817.0,115.0,0.8,28.0,686.0,840.31,603.78
2017,10,12,10,45,826.0,116.0,1.0,28.5,711.5,860.38,617.21
2017,10,12,11,0,835.0,117.0,1.2,29.0,737.0,877.36,628.63
2017,10,12,11,15,840.0,118.0,1.3,29.0,754.5,887.55,635.63
2017,10,12,11,30,845.0,119.0,1.4,29.0,772.0,889.3,637.43
2017,10,12,11,45,858.0,113.5,1.5,29.5,783.5,893.1,639.45
2017,10,12,12,0,871.0,108.0,1.6,30.0,795.0,893.42,639.3
2017,10,12,12,15,871.5,108.0,1.7,30.0,795.5,884.94,634.92
2017,10,12,12,30,872.0,108.0,1.8,30.0,796.0,873.02,628.44
2017,10,12,12,45,868.0,109.0,1.9,30.5,787.5,854.92,616.76
2017,10,12,13,0,864.0,110.0,2.0,31.0,779.0,833.65,603.06
2017,10,12,13,15,859.0,109.0,2.05,31.0,762.5,806.47,586.26
2017,10,12,13,30,854.0,108.0,2.1,31.0,746.0,776.45,567.53
2017,10,12,13,45,844.0,107.5,2.2,31.0,720.5,740.55,545.04
2017,10,12,14,0,834.0,107.0,2.3,31.0,695.0,703.91,521.79
2017,10,12,14,15,823.5,105.0,2.3,31.0,663.0,661.61,492.91
2017,10,12,14,30,813.0,103.0,2.3,31.0,631.0,617.65,461.52
2017,10,12,14,45,788.5,104.5,2.35,31.0,591.0,567.59,425.09
2017,10,12,15,0,764.0,106.0,2.4,31.0,551.0,517.6,387.75
2017,10,12,15,15,743.0,102.0,2.35,30.5,506.5,464.34,347.51
2017,10,12,15,30,722.0,98.0,2.3,30.0,462.0,410.42,305.53
2017,10,12,15,45,690.0,94.5,2.3,30.0,413.0,354.45,260.35
2017,10,12,16,0,658.0,91.0,2.3,30.0,364.0,300.74,215.89
2017,10,12,16,15,616.5,84.5,2.05,29.5,312.5,244.22,169.13
2017,10,12,16,30,575.0,78.0,1.8,29.0,261.0,191.73,125.64
2017,10,12,16,45,515.0,69.0,1.55,28.5,209.5,138.44,83.73
2017,10,12,17,0,455.0,60.0,1.3,28.0,158.0,92.03,50.63
2017,10,12,17,15,360.5,48.0,1.2,27.0,111.0,48.9,26.54
2017,10,12,17,30,266.0,36.0,1.1,26.0,64.0,27.67,16.72
2017,10,12,17,45,133.0,18.0,1.0,25.5,32.0,14.0,0.0
2017,10,12,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,6,45,120.0,15.5,1.1,20.5,26.5,45.35,0.0
2017,10,13,7,0,240.0,31.0,1.2,21.0,53.0,123.3,80.78
2017,10,13,7,15,344.5,44.0,1.2,21.5,99.5,189.05,140.46
2017,10,13,7,30,449.0,57.0,1.2,22.0,146.0,265.76,204.83
2017,10,13,7,45,528.0,63.0,1.2,23.0,199.5,333.12,260.38
2017,10,13,8,0,607.0,69.0,1.2,24.0,253.0,407.17,318.98
2017,10,13,8,15,649.5,75.0,1.35,24.5,305.5,466.77,365.65
2017,10,13,8,30,692.0,81.0,1.5,25.0,358.0,528.57,412.46
2017,10,13,8,45,461.0,145.0,1.7,26.0,340.0,475.2,369.1
2017,10,13,9,0,230.0,209.0,1.9,27.0,322.0,388.19,299.52
2017,10,13,9,15,253.5,228.0,2.0,27.5,363.0,441.65,338.78
2017,10,13,9,30,277.0,247.0,2.1,28.0,404.0,487.69,371.28
2017,10,13,9,45,560.5,170.0,2.25,28.5,518.0,646.38,490.2
2017,10,13,10,0,844.0,93.0,2.4,29.0,632.0,799.03,595.02
2017,10,13,10,15,854.5,95.0,2.4,29.0,665.0,828.08,612.08
2017,10,13,10,30,865.0,97.0,2.4,29.0,698.0,854.3,628.24
2017,10,13,10,45,873.5,98.0,2.45,29.5,724.0,874.65,639.64
2017,10,13,11,0,882.0,99.0,2.5,30.0,750.0,891.78,649.01
2017,10,13,11,15,886.5,100.0,2.5,30.0,767.5,901.97,654.85
2017,10,13,11,30,891.0,101.0,2.5,30.0,785.0,908.64,658.58
2017,10,13,11,45,893.5,101.0,2.55,30.5,794.0,908.88,657.38
2017,10,13,12,0,896.0,101.0,2.6,31.0,803.0,905.52,654.04
2017,10,13,12,15,896.0,101.0,2.6,31.0,803.5,896.37,648.03
2017,10,13,12,30,896.0,101.0,2.6,31.0,804.0,883.69,639.89
2017,10,13,12,45,894.5,100.0,2.6,31.5,796.0,865.22,626.81
2017,10,13,13,0,893.0,99.0,2.6,32.0,788.0,843.42,611.71
2017,10,13,13,15,888.5,98.0,2.55,32.0,771.0,815.97,593.87
2017,10,13,13,30,884.0,97.0,2.5,32.0,754.0,785.57,574.1
2017,10,13,13,45,877.5,95.5,2.5,32.0,729.0,750.36,551.37
2017,10,13,14,0,871.0,94.0,2.5,32.0,704.0,712.64,526.82
2017,10,13,14,15,861.0,92.5,2.5,32.0,672.0,670.29,498.41
2017,10,13,14,30,851.0,91.0,2.5,32.0,640.0,626.1,466.82
2017,10,13,14,45,823.0,93.5,2.5,32.0,598.0,573.97,428.66
2017,10,13,15,0,795.0,96.0,2.5,32.0,556.0,521.67,389.47
2017,10,13,15,15,775.0,93.0,2.45,31.5,511.5,468.48,349.25
2017,10,13,15,30,755.0,90.0,2.4,31.0,467.0,415.57,307.91
2017,10,13,15,45,726.0,86.0,2.35,31.0,417.5,358.87,261.99
2017,10,13,16,0,697.0,82.0,2.3,31.0,368.0,302.58,215.38
2017,10,13,16,15,656.0,76.0,2.05,30.5,316.0,244.65,167.41
2017,10,13,16,30,615.0,70.0,1.8,30.0,264.0,190.63,122.63
2017,10,13,16,45,555.0,62.5,1.55,29.5,211.5,136.62,80.24
2017,10,13,17,0,495.0,55.0,1.3,29.0,159.0,89.4,47.01
2017,10,13,17,15,396.5,44.0,1.2,28.0,111.0,44.96,23.22
2017,10,13,17,30,298.0,33.0,1.1,27.0,63.0,25.67,14.85
2017,10,13,17,45,149.0,16.5,1.05,26.5,31.5,12.73,0.0
2017,10,13,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,14,6,45,113.5,15.5,0.7,21.5,25.5,43.57,0.0
2017,10,14,7,0,227.0,31.0,0.7,22.0,51.0,119.31,76.62
2017,10,14,7,15,334.0,44.0,0.9,22.5,97.5,184.74,136.24
2017,10,14,7,30,441.0,57.0,1.1,23.0,144.0,261.72,200.61
2017,10,14,7,45,512.0,65.5,1.35,24.0,196.0,327.58,255.28
2017,10,14,8,0,583.0,74.0,1.6,25.0,248.0,399.45,312.86
2017,10,14,8,15,627.5,80.0,1.75,25.5,300.5,458.97,359.63
2017,10,14,8,30,672.0,86.0,1.9,26.0,353.0,520.9,406.68
2017,10,14,8,45,708.0,89.0,2.05,26.5,403.5,575.74,447.17
2017,10,14,9,0,744.0,92.0,2.2,27.0,454.0,629.02,485.55
2017,10,14,9,15,765.5,95.5,2.25,27.5,499.0,675.09,516.06
2017,10,14,9,30,787.0,99.0,2.3,28.0,544.0,720.01,545.0
2017,10,14,9,45,803.5,101.0,2.4,28.5,584.0,757.83,568.89
2017,10,14,10,0,820.0,103.0,2.5,29.0,624.0,793.61,591.2
2017,10,14,10,15,831.0,105.0,2.55,29.5,656.5,822.48,608.33
2017,10,14,10,30,842.0,107.0,2.6,30.0,689.0,848.58,623.58
2017,10,14,10,45,848.0,109.5,2.65,30.5,714.0,862.75,630.91
2017,10,14,11,0,854.0,112.0,2.7,31.0,739.0,878.86,639.69
2017,10,14,11,15,489.0,242.5,2.7,31.0,603.5,704.95,518.83
2017,10,14,11,30,124.0,373.0,2.7,31.0,468.0,502.72,368.29
2017,10,14,11,45,191.0,375.0,2.75,31.5,523.0,562.23,412.07
2017,10,14,12,0,258.0,377.0,2.8,32.0,578.0,628.02,457.88
2017,10,14,12,15,346.0,349.0,2.8,32.0,619.0,670.6,489.1
2017,10,14,12,30,434.0,321.0,2.8,32.0,660.0,716.12,521.91
2017,10,14,12,45,640.0,221.0,2.8,32.0,715.0,779.4,570.11
2017,10,14,13,0,846.0,121.0,2.8,32.0,770.0,828.04,603.67
2017,10,14,13,15,570.5,232.5,2.8,32.0,665.5,699.89,514.2
2017,10,14,13,30,295.0,344.0,2.8,32.0,561.0,577.9,423.85
2017,10,14,13,45,552.0,232.0,2.85,32.0,622.5,646.9,479.08
2017,10,14,14,0,809.0,120.0,2.9,32.0,684.0,694.17,516.74
2017,10,14,14,15,797.0,118.0,2.9,32.0,651.5,651.79,486.24
2017,10,14,14,30,785.0,116.0,2.9,32.0,619.0,607.95,454.66
2017,10,14,14,45,756.0,118.0,2.95,32.0,578.0,557.07,417.3
2017,10,14,15,0,727.0,120.0,3.0,32.0,537.0,506.13,379.01
2017,10,14,15,15,703.5,115.5,2.9,31.5,492.5,452.81,338.53
2017,10,14,15,30,680.0,111.0,2.8,31.0,448.0,400.32,297.48
2017,10,14,15,45,644.0,106.5,2.75,31.0,398.5,344.28,252.32
2017,10,14,16,0,608.0,102.0,2.7,31.0,349.0,291.06,208.51
2017,10,14,16,15,563.0,94.5,2.4,30.5,298.0,235.77,163.19
2017,10,14,16,30,518.0,87.0,2.1,30.0,247.0,185.04,121.74
2017,10,14,16,45,449.0,77.0,1.85,29.5,196.0,132.67,81.51
2017,10,14,17,0,380.0,67.0,1.6,29.0,145.0,88.7,50.99
2017,10,14,17,15,282.5,51.5,1.5,28.5,100.0,47.34,27.43
2017,10,14,17,30,185.0,36.0,1.4,28.0,55.0,27.89,16.3
2017,10,14,17,45,92.5,18.0,1.3,27.5,27.5,14.15,0.0
2017,10,14,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,0.0,0.5,2.7,22.5,0.5,0.49,0.0
2017,10,15,7,0,0.0,1.0,3.2,23.0,1.0,0.96,0.0
2017,10,15,7,15,0.0,3.0,3.85,22.5,3.0,2.89,0.0
2017,10,15,7,30,0.0,5.0,4.5,22.0,5.0,4.82,0.0
2017,10,15,7,45,0.0,7.0,5.2,22.0,7.0,6.75,0.0
2017,10,15,8,0,0.0,9.0,5.9,22.0,9.0,8.68,1.57
2017,10,15,8,15,0.0,11.0,6.1,21.5,11.0,10.61,3.19
2017,10,15,8,30,0.0,13.0,6.3,21.0,13.0,12.54,4.8
2017,10,15,8,45,2.5,86.5,6.55,21.0,88.0,85.57,65.19
2017,10,15,9,0,5.0,160.0,6.8,21.0,163.0,163.26,128.21
2017,10,15,9,15,2.5,150.5,6.7,21.0,152.0,150.72,117.56
2017,10,15,9,30,0.0,141.0,6.6,21.0,141.0,138.57,107.34
2017,10,15,9,45,4.0,172.0,6.5,21.5,174.5,173.15,134.66
2017,10,15,10,0,8.0,203.0,6.4,22.0,208.0,208.02,161.8
2017,10,15,10,15,23.5,244.5,6.3,22.0,260.5,263.66,205.67
2017,10,15,10,30,39.0,286.0,6.2,22.0,313.0,329.27,256.6
2017,10,15,10,45,31.0,281.5,6.15,22.5,303.5,316.67,245.58
2017,10,15,11,0,23.0,277.0,6.1,23.0,294.0,295.79,228.43
2017,10,15,11,15,47.5,315.0,6.05,23.5,351.0,365.36,281.77
2017,10,15,11,30,72.0,353.0,6.0,24.0,408.0,426.62,327.76
2017,10,15,11,45,152.5,365.5,6.0,24.5,484.0,517.6,397.3
2017,10,15,12,0,233.0,378.0,6.0,25.0,560.0,598.94,458.27
2017,10,15,12,15,203.0,381.0,5.95,25.0,539.5,571.77,436.92
2017,10,15,12,30,173.0,384.0,5.9,25.0,519.0,544.42,415.78
2017,10,15,12,45,310.5,345.0,5.9,25.0,583.0,620.4,475.96
2017,10,15,13,0,448.0,306.0,5.9,25.0,647.0,689.09,529.47
2017,10,15,13,15,412.5,312.5,5.85,25.0,621.5,649.06,499.12
2017,10,15,13,30,377.0,319.0,5.8,25.0,596.0,614.5,472.92
2017,10,15,13,45,611.0,210.5,5.8,25.0,641.5,668.54,518.79
2017,10,15,14,0,845.0,102.0,5.8,25.0,687.0,696.89,543.92
2017,10,15,14,15,835.0,100.0,5.75,25.0,655.0,655.98,513.08
2017,10,15,14,30,825.0,98.0,5.7,25.0,623.0,611.97,479.08
2017,10,15,14,45,804.0,98.5,5.7,25.0,583.5,562.68,440.38
2017,10,15,15,0,783.0,99.0,5.7,25.0,544.0,513.12,400.63
2017,10,15,15,15,762.5,95.5,5.65,24.5,499.5,459.92,357.83
2017,10,15,15,30,742.0,92.0,5.6,24.0,455.0,407.09,314.08
2017,10,15,15,45,719.0,86.0,5.55,24.0,407.0,350.32,265.55
2017,10,15,16,0,696.0,80.0,5.5,24.0,359.0,295.89,217.91
2017,10,15,16,15,655.5,74.0,5.3,23.5,307.5,238.47,168.16
2017,10,15,16,30,615.0,68.0,5.1,23.0,256.0,184.9,121.96
2017,10,15,16,45,558.5,60.0,4.9,23.0,204.5,131.35,78.3
2017,10,15,17,0,502.0,52.0,4.7,23.0,153.0,84.16,44.35
2017,10,15,17,15,399.5,41.0,4.45,22.5,105.5,39.87,20.97
2017,10,15,17,30,297.0,30.0,4.2,22.0,58.0,23.28,12.84
2017,10,15,17,45,148.5,15.0,4.0,21.5,29.0,11.66,0.0
2017,10,15,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,6,45,195.5,12.5,4.35,11.0,28.5,60.6,0.0
2017,10,16,7,0,391.0,25.0,4.4,11.0,57.0,158.02,102.13
2017,10,16,7,15,505.5,34.0,4.55,11.5,109.0,231.14,177.85
2017,10,16,7,30,620.0,43.0,4.7,12.0,161.0,315.58,253.96
2017,10,16,7,45,686.5,48.5,4.85,13.0,218.0,384.84,316.1
2017,10,16,8,0,753.0,54.0,5.0,14.0,275.0,459.26,380.19
2017,10,16,8,15,793.0,58.0,5.1,14.5,331.5,521.7,433.04
2017,10,16,8,30,833.0,62.0,5.2,15.0,388.0,585.72,485.29
2017,10,16,8,45,861.5,65.0,5.35,16.0,441.5,638.25,526.14
2017,10,16,9,0,890.0,68.0,5.5,17.0,495.0,694.3,566.83
2017,10,16,9,15,909.0,70.5,5.4,17.5,543.5,742.25,599.98
2017,10,16,9,30,928.0,73.0,5.3,18.0,592.0,788.51,631.18
2017,10,16,9,45,942.5,74.5,5.25,18.5,634.5,828.05,657.09
2017,10,16,10,0,957.0,76.0,5.2,19.0,677.0,865.03,680.79
2017,10,16,10,15,967.0,77.5,5.15,19.5,712.0,895.43,699.46
2017,10,16,10,30,977.0,79.0,5.1,20.0,747.0,922.56,715.69
2017,10,16,10,45,984.0,80.0,5.05,20.5,774.5,943.09,727.18
2017,10,16,11,0,991.0,81.0,5.0,21.0,802.0,959.92,736.12
2017,10,16,11,15,995.5,82.0,4.95,21.5,820.5,970.73,740.94
2017,10,16,11,30,1000.0,83.0,4.9,22.0,839.0,977.6,743.18
2017,10,16,11,45,1001.5,83.5,4.9,22.5,848.5,977.27,741.0
2017,10,16,12,0,1003.0,84.0,4.9,23.0,858.0,972.93,736.29
2017,10,16,12,15,1003.0,84.0,4.85,23.0,858.5,962.74,728.83
2017,10,16,12,30,1003.0,84.0,4.8,23.0,859.0,948.62,718.85
2017,10,16,12,45,1000.5,84.0,4.75,23.5,850.0,928.53,703.5
2017,10,16,13,0,998.0,84.0,4.7,24.0,841.0,904.74,685.79
2017,10,16,13,15,993.5,83.0,4.65,24.0,823.0,874.74,665.26
2017,10,16,13,30,989.0,82.0,4.6,24.0,805.0,841.41,642.43
2017,10,16,13,45,982.0,81.0,4.55,24.5,778.0,803.1,614.84
2017,10,16,14,0,975.0,80.0,4.5,25.0,751.0,761.98,585.26
2017,10,16,14,15,965.5,78.5,4.45,25.0,716.5,716.11,553.15
2017,10,16,14,30,956.0,77.0,4.4,25.0,682.0,668.08,516.95
2017,10,16,14,45,943.0,75.5,4.35,25.0,640.5,616.13,476.97
2017,10,16,15,0,930.0,74.0,4.3,25.0,599.0,562.85,434.91
2017,10,16,15,15,911.5,71.5,4.2,24.5,551.0,504.9,388.83
2017,10,16,15,30,893.0,69.0,4.1,24.0,503.0,446.75,341.06
2017,10,16,15,45,867.0,65.5,4.0,24.0,450.0,384.96,288.46
2017,10,16,16,0,841.0,62.0,3.9,24.0,397.0,322.96,234.52
2017,10,16,16,15,802.5,58.0,3.4,23.0,341.0,260.14,180.12
2017,10,16,16,30,764.0,54.0,2.9,22.0,285.0,200.73,128.71
2017,10,16,16,45,703.5,48.5,2.45,21.5,228.0,140.58,79.82
2017,10,16,17,0,643.0,43.0,2.0,21.0,171.0,87.16,42.15
2017,10,16,17,15,534.5,34.5,1.85,19.5,118.0,37.1,18.06
2017,10,16,17,30,426.0,26.0,1.7,18.0,65.0,21.51,11.43
2017,10,16,17,45,213.0,13.0,1.6,17.0,32.5,12.78,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,17,6,45,176.5,12.5,1.8,9.5,26.5,55.67,0.0
2017,10,17,7,0,353.0,25.0,2.0,10.0,53.0,149.15,94.31
2017,10,17,7,15,470.5,35.0,2.05,10.5,104.0,222.03,170.31
2017,10,17,7,30,588.0,45.0,2.1,11.0,155.0,306.38,245.26
2017,10,17,7,45,654.5,51.0,2.2,12.0,211.0,371.64,303.13
2017,10,17,8,0,721.0,57.0,2.3,13.0,267.0,444.92,365.1
2017,10,17,8,15,762.5,61.5,2.3,14.0,322.5,507.18,415.59
2017,10,17,8,30,804.0,66.0,2.3,15.0,378.0,571.2,465.2
2017,10,17,8,45,833.0,69.5,2.3,16.0,431.0,627.29,506.7
2017,10,17,9,0,862.0,73.0,2.3,17.0,484.0,683.21,545.65
2017,10,17,9,15,881.5,75.5,2.25,17.5,531.5,726.15,573.66
2017,10,17,9,30,901.0,78.0,2.2,18.0,579.0,771.73,603.01
2017,10,17,9,45,915.5,80.0,2.2,19.0,621.0,810.91,626.42
2017,10,17,10,0,930.0,82.0,2.2,20.0,663.0,847.62,647.7
2017,10,17,10,15,940.5,83.5,2.1,20.5,697.5,877.69,664.46
2017,10,17,10,30,951.0,85.0,2.0,21.0,732.0,904.63,678.88
2017,10,17,10,45,958.5,86.0,1.95,21.5,759.0,925.08,689.37
2017,10,17,11,0,966.0,87.0,1.9,22.0,786.0,941.96,697.52
2017,10,17,11,15,970.5,88.0,1.85,22.0,804.0,952.49,702.93
2017,10,17,11,30,975.0,89.0,1.8,22.0,822.0,959.19,706.01
2017,10,17,11,45,978.0,89.0,1.75,22.5,831.5,959.58,703.79
2017,10,17,12,0,981.0,89.0,1.7,23.0,841.0,956.04,699.26
2017,10,17,12,15,981.0,89.0,1.65,23.5,841.5,945.99,690.71
2017,10,17,12,30,981.0,89.0,1.6,24.0,842.0,932.09,679.92
2017,10,17,12,45,979.5,88.0,1.6,24.5,833.5,912.1,666.03
2017,10,17,13,0,978.0,87.0,1.6,25.0,825.0,888.46,649.93
2017,10,17,13,15,974.0,86.5,1.55,25.0,807.5,859.84,631.34
2017,10,17,13,30,970.0,86.0,1.5,25.0,790.0,827.95,610.64
2017,10,17,13,45,964.0,84.5,1.5,25.0,764.0,790.43,586.68
2017,10,17,14,0,958.0,83.0,1.5,25.0,738.0,750.12,560.68
2017,10,17,14,15,948.5,81.5,1.45,25.0,704.0,704.91,530.13
2017,10,17,14,30,939.0,80.0,1.4,25.0,670.0,657.6,495.92
2017,10,17,14,45,926.0,77.5,1.4,25.0,628.5,605.43,457.75
2017,10,17,15,0,913.0,75.0,1.4,25.0,587.0,551.98,417.46
2017,10,17,15,15,894.5,72.5,1.35,25.0,540.0,494.94,372.95
2017,10,17,15,30,876.0,70.0,1.3,25.0,493.0,437.74,326.88
2017,10,17,15,45,850.5,67.0,1.3,25.0,440.5,376.41,276.51
2017,10,17,16,0,825.0,64.0,1.3,25.0,388.0,317.31,226.4
2017,10,17,16,15,786.5,59.5,1.15,24.0,332.5,255.06,173.84
2017,10,17,16,30,748.0,55.0,1.0,23.0,277.0,196.24,124.08
2017,10,17,16,45,687.0,49.0,0.9,22.5,221.0,136.72,76.7
2017,10,17,17,0,626.0,43.0,0.8,22.0,165.0,84.01,40.33
2017,10,17,17,15,516.0,34.5,0.85,21.0,113.0,35.32,17.76
2017,10,17,17,30,406.0,26.0,0.9,20.0,61.0,21.76,11.17
2017,10,17,17,45,203.0,13.0,1.0,19.0,30.5,12.78,0.0
2017,10,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,6,45,182.0,12.5,0.6,11.5,26.5,56.75,0.0
2017,10,18,7,0,364.0,25.0,0.6,12.0,53.0,151.25,91.73
2017,10,18,7,15,481.0,35.0,0.6,12.5,104.0,225.03,169.52
2017,10,18,7,30,598.0,45.0,0.6,13.0,155.0,306.47,240.34
2017,10,18,7,45,661.5,51.5,0.65,14.0,211.0,374.17,298.3
2017,10,18,8,0,725.0,58.0,0.7,15.0,267.0,446.68,357.44
2017,10,18,8,15,766.5,63.0,0.75,16.0,323.0,509.58,406.63
2017,10,18,8,30,808.0,68.0,0.8,17.0,379.0,574.22,454.88
2017,10,18,8,45,836.0,71.5,0.85,18.0,431.5,629.72,494.45
2017,10,18,9,0,864.0,75.0,0.9,19.0,484.0,684.94,531.74
2017,10,18,9,15,884.0,77.5,1.15,20.0,532.0,728.19,560.67
2017,10,18,9,30,904.0,80.0,1.4,21.0,580.0,774.08,590.99
2017,10,18,9,45,918.5,82.0,1.7,22.0,621.5,813.23,616.62
2017,10,18,10,0,933.0,84.0,2.0,23.0,663.0,849.89,640.2
2017,10,18,10,15,943.5,85.5,2.0,23.5,698.0,879.92,657.51
2017,10,18,10,30,954.0,87.0,2.0,24.0,733.0,906.8,672.66
2017,10,18,10,45,961.0,88.0,2.0,24.5,759.5,926.77,683.2
2017,10,18,11,0,968.0,89.0,2.0,25.0,786.0,943.14,691.5
2017,10,18,11,15,972.5,90.0,2.0,25.0,804.0,953.61,697.41
2017,10,18,11,30,977.0,91.0,2.0,25.0,822.0,960.23,701.04
2017,10,18,11,45,977.5,92.0,2.0,25.5,831.0,959.43,698.69
2017,10,18,12,0,978.0,93.0,2.0,26.0,840.0,954.73,694.05
2017,10,18,12,15,977.5,93.0,2.0,26.5,840.0,944.21,685.86
2017,10,18,12,30,977.0,93.0,2.0,27.0,840.0,929.87,675.42
2017,10,18,12,45,975.0,92.5,2.0,27.5,831.0,910.01,661.57
2017,10,18,13,0,973.0,92.0,2.0,28.0,822.0,886.54,645.55
2017,10,18,13,15,968.0,91.5,2.0,28.0,804.0,857.23,627.04
2017,10,18,13,30,963.0,91.0,2.0,28.0,786.0,824.71,606.41
2017,10,18,13,45,955.5,90.0,2.05,28.0,759.5,786.83,582.49
2017,10,18,14,0,948.0,89.0,2.1,28.0,733.0,746.27,556.52
2017,10,18,14,15,938.0,87.0,2.1,28.0,698.5,700.61,525.49
2017,10,18,14,30,928.0,85.0,2.1,28.0,664.0,652.92,491.21
2017,10,18,14,45,901.0,87.5,2.15,28.0,620.0,598.36,451.17
2017,10,18,15,0,874.0,90.0,2.2,28.0,576.0,543.59,409.81
2017,10,18,15,15,853.0,87.0,2.15,27.5,528.5,486.45,365.94
2017,10,18,15,30,832.0,84.0,2.1,27.0,481.0,429.54,320.72
2017,10,18,15,45,801.0,80.0,2.1,27.0,428.5,368.58,270.62
2017,10,18,16,0,770.0,76.0,2.1,27.0,376.0,309.59,220.84
2017,10,18,16,15,727.0,70.5,1.85,26.0,321.0,248.48,169.64
2017,10,18,16,30,684.0,65.0,1.6,25.0,266.0,189.67,120.55
2017,10,18,16,45,613.5,58.0,1.35,24.0,210.0,131.74,75.47
2017,10,18,17,0,543.0,51.0,1.1,23.0,154.0,81.79,41.71
2017,10,18,17,15,428.0,39.5,1.1,22.0,103.5,35.4,19.42
2017,10,18,17,30,313.0,28.0,1.1,21.0,53.0,22.11,10.9
2017,10,18,17,45,156.5,14.0,1.15,20.0,26.5,13.76,0.0
2017,10,18,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,6,45,51.0,14.0,1.2,15.5,18.0,26.15,0.0
2017,10,19,7,0,102.0,28.0,1.4,16.0,36.0,69.94,39.01
2017,10,19,7,15,175.5,47.0,1.5,16.5,74.0,123.97,92.36
2017,10,19,7,30,249.0,66.0,1.6,17.0,112.0,189.81,148.79
2017,10,19,7,45,313.0,79.0,1.75,17.5,155.5,245.73,196.82
2017,10,19,8,0,377.0,92.0,1.9,18.0,199.0,307.64,248.73
2017,10,19,8,15,436.5,102.5,1.9,19.0,250.5,369.55,298.49
2017,10,19,8,30,496.0,113.0,1.9,20.0,302.0,435.84,349.92
2017,10,19,8,45,615.0,106.5,1.95,21.0,373.5,528.64,420.52
2017,10,19,9,0,734.0,100.0,2.0,22.0,445.0,625.66,491.6
2017,10,19,9,15,606.0,146.0,2.0,22.5,449.5,610.97,476.44
2017,10,19,9,30,478.0,192.0,2.0,23.0,454.0,581.97,451.29
2017,10,19,9,45,646.5,153.0,2.05,23.5,535.5,686.7,528.87
2017,10,19,10,0,815.0,114.0,2.1,24.0,617.0,791.39,599.95
2017,10,19,10,15,827.0,116.0,2.1,24.5,650.0,820.52,616.51
2017,10,19,10,30,839.0,118.0,2.1,25.0,683.0,846.92,631.78
2017,10,19,10,45,596.5,217.0,2.15,25.5,626.0,757.42,567.26
2017,10,19,11,0,354.0,316.0,2.2,26.0,569.0,650.56,486.0
2017,10,19,11,15,374.5,318.5,2.25,26.5,592.0,671.52,500.62
2017,10,19,11,30,395.0,321.0,2.3,27.0,615.0,691.11,513.28
2017,10,19,11,45,419.5,314.0,2.4,27.5,630.0,709.45,525.46
2017,10,19,12,0,444.0,307.0,2.5,28.0,645.0,718.87,531.68
2017,10,19,12,15,522.5,278.5,2.55,28.0,675.5,750.13,555.21
2017,10,19,12,30,601.0,250.0,2.6,28.0,706.0,777.51,575.75
2017,10,19,12,45,611.0,242.0,2.7,28.5,702.0,766.6,567.78
2017,10,19,13,0,621.0,234.0,2.8,29.0,698.0,751.37,557.17
2017,10,19,13,15,564.5,246.5,2.9,29.0,661.0,700.6,521.68
2017,10,19,13,30,508.0,259.0,3.0,29.0,624.0,652.3,487.57
2017,10,19,13,45,449.0,270.5,3.1,29.0,585.0,602.55,451.9
2017,10,19,14,0,390.0,282.0,3.2,29.0,546.0,551.85,415.13
2017,10,19,14,15,409.0,261.5,3.2,28.5,526.5,526.62,398.39
2017,10,19,14,30,428.0,241.0,3.2,28.0,507.0,501.34,380.94
2017,10,19,14,45,566.0,181.0,3.25,28.0,508.0,498.81,380.39
2017,10,19,15,0,704.0,121.0,3.3,28.0,509.0,483.71,368.92
2017,10,19,15,15,596.0,137.5,3.2,27.5,447.0,413.29,314.35
2017,10,19,15,30,488.0,154.0,3.1,27.0,385.0,350.79,265.55
2017,10,19,15,45,462.0,142.0,3.05,27.0,341.5,301.89,225.78
2017,10,19,16,0,436.0,130.0,3.0,27.0,298.0,255.09,187.0
2017,10,19,16,15,413.0,113.0,2.65,26.5,253.0,206.74,146.85
2017,10,19,16,30,390.0,96.0,2.3,26.0,208.0,160.67,108.68
2017,10,19,16,45,341.5,79.5,1.95,25.5,163.0,114.21,72.51
2017,10,19,17,0,293.0,63.0,1.6,25.0,118.0,73.38,43.58
2017,10,19,17,15,216.5,45.5,1.55,24.0,78.5,37.2,25.45
2017,10,19,17,30,140.0,28.0,1.5,23.0,39.0,21.76,9.94
2017,10,19,17,45,70.0,14.0,1.5,22.5,19.5,13.76,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
