Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,20,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,83.5,13.5,2.45,17.5,19.5,33.42,0.0
2017,10,20,7,0,167.0,27.0,2.6,18.0,39.0,92.55,49.79
2017,10,20,7,15,282.0,40.5,2.6,18.5,82.5,158.79,117.46
2017,10,20,7,30,397.0,54.0,2.6,19.0,126.0,236.15,183.72
2017,10,20,7,45,198.5,56.5,2.6,19.5,92.5,165.83,131.42
2017,10,20,8,0,0.0,59.0,2.6,20.0,59.0,57.05,41.99
2017,10,20,8,15,0.0,39.5,2.65,20.5,39.5,38.14,26.26
2017,10,20,8,30,0.0,20.0,2.7,21.0,20.0,19.3,10.47
2017,10,20,8,45,0.0,56.5,2.75,22.0,56.5,54.6,39.51
2017,10,20,9,0,0.0,93.0,2.8,23.0,93.0,90.39,68.27
2017,10,20,9,15,0.0,65.5,2.85,23.5,65.5,63.32,46.02
2017,10,20,9,30,0.0,38.0,2.9,24.0,38.0,36.72,24.27
2017,10,20,9,45,2.5,112.0,3.0,25.0,113.5,110.96,83.58
2017,10,20,10,0,5.0,186.0,3.1,26.0,189.0,188.23,143.37
2017,10,20,10,15,6.5,198.5,3.05,26.0,203.0,201.94,153.54
2017,10,20,10,30,8.0,211.0,3.0,26.0,217.0,215.7,163.81
2017,10,20,10,45,22.0,252.5,3.0,26.5,268.0,270.1,204.99
2017,10,20,11,0,36.0,294.0,3.0,27.0,319.0,333.88,252.22
2017,10,20,11,15,66.0,324.0,3.0,27.0,372.0,391.27,295.05
2017,10,20,11,30,96.0,354.0,3.0,27.0,425.0,448.5,337.13
2017,10,20,11,45,178.0,358.5,3.0,27.0,492.5,530.83,398.46
2017,10,20,12,0,260.0,363.0,3.0,27.0,560.0,611.09,456.88
2017,10,20,12,15,324.5,346.5,3.0,27.0,592.0,643.93,481.25
2017,10,20,12,30,389.0,330.0,3.0,27.0,624.0,674.18,503.87
2017,10,20,12,45,401.5,321.5,3.05,27.5,622.0,666.62,497.97
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,657.14,490.97
2017,10,20,13,15,409.5,306.5,3.1,28.0,604.5,634.47,475.14
2017,10,20,13,30,405.0,300.0,3.1,28.0,589.0,610.62,458.43
2017,10,20,13,45,388.5,292.5,3.15,28.0,562.0,576.08,433.95
2017,10,20,14,0,372.0,285.0,3.2,28.0,535.0,541.43,409.14
2017,10,20,14,15,594.5,190.0,3.2,28.0,566.5,578.46,440.07
2017,10,20,14,30,817.0,95.0,3.2,28.0,598.0,590.83,451.44
2017,10,20,14,45,720.0,119.5,3.2,28.0,542.0,523.61,399.79
2017,10,20,15,0,623.0,144.0,3.2,28.0,486.0,462.85,352.64
2017,10,20,15,15,431.5,171.0,3.2,27.5,398.5,366.8,279.42
2017,10,20,15,30,240.0,198.0,3.2,27.0,311.0,288.93,220.03
2017,10,20,15,45,227.0,177.0,3.2,27.0,274.5,249.56,188.87
2017,10,20,16,0,214.0,156.0,3.2,27.0,238.0,211.42,158.11
2017,10,20,16,15,196.5,134.5,2.9,26.5,201.0,173.67,127.7
2017,10,20,16,30,179.0,113.0,2.6,26.0,164.0,137.61,98.61
2017,10,20,16,45,146.0,91.5,2.3,26.0,127.0,101.66,70.55
2017,10,20,17,0,113.0,70.0,2.0,26.0,90.0,69.76,46.72
2017,10,20,17,15,67.5,48.0,1.85,25.5,59.0,41.66,28.86
2017,10,20,17,30,22.0,26.0,1.7,25.0,28.0,24.02,10.61
2017,10,20,17,45,11.0,13.0,1.55,24.5,14.0,12.78,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,90.5,12.5,2.4,21.5,19.0,33.99,0.0
2017,10,21,7,0,181.0,25.0,2.6,22.0,38.0,93.28,46.18
2017,10,21,7,15,299.5,38.0,2.8,22.5,81.5,162.66,118.02
2017,10,21,7,30,418.0,51.0,3.0,23.0,125.0,240.67,184.17
2017,10,21,7,45,494.5,59.0,3.2,23.5,175.5,305.96,239.97
2017,10,21,8,0,571.0,67.0,3.4,24.0,226.0,377.78,299.58
2017,10,21,8,15,617.5,73.0,3.6,24.5,277.0,436.77,347.57
2017,10,21,8,30,664.0,79.0,3.8,25.0,328.0,498.35,396.06
2017,10,21,8,45,345.0,128.0,4.05,25.5,258.5,374.84,297.54
2017,10,21,9,0,26.0,177.0,4.3,26.0,189.0,196.44,151.82
2017,10,21,9,15,100.5,211.0,4.35,26.5,264.5,293.91,229.06
2017,10,21,9,30,175.0,245.0,4.4,27.0,340.0,397.31,308.23
2017,10,21,9,45,499.0,169.0,4.5,27.5,467.5,583.26,453.39
2017,10,21,10,0,823.0,93.0,4.6,28.0,595.0,769.88,588.74
2017,10,21,10,15,834.0,95.0,4.6,28.5,627.5,798.22,605.2
2017,10,21,10,30,845.0,97.0,4.6,29.0,660.0,818.88,617.12
2017,10,21,10,45,585.0,208.5,4.7,29.5,605.0,738.17,557.18
2017,10,21,11,0,325.0,320.0,4.8,30.0,550.0,628.2,471.03
2017,10,21,11,15,318.0,330.5,4.8,30.0,560.0,633.63,474.58
2017,10,21,11,30,311.0,341.0,4.8,30.0,570.0,637.56,476.62
2017,10,21,11,45,187.5,342.5,4.85,30.5,481.0,521.54,389.75
2017,10,21,12,0,64.0,344.0,4.9,31.0,392.0,406.44,302.21
2017,10,21,12,15,191.0,346.0,4.9,31.0,490.0,521.77,389.82
2017,10,21,12,30,318.0,348.0,4.9,31.0,588.0,632.46,471.19
2017,10,21,12,45,276.0,352.5,4.9,31.5,558.5,594.77,442.03
2017,10,21,13,0,234.0,357.0,4.9,32.0,529.0,551.96,409.92
2017,10,21,13,15,215.5,350.0,4.85,32.0,506.0,522.63,388.74
2017,10,21,13,30,197.0,343.0,4.8,32.0,483.0,493.58,367.63
2017,10,21,13,45,507.0,226.0,4.75,32.0,568.0,596.68,449.08
2017,10,21,14,0,817.0,109.0,4.7,32.0,653.0,670.15,506.39
2017,10,21,14,15,804.5,107.0,4.65,31.5,620.5,627.5,475.48
2017,10,21,14,30,792.0,105.0,4.6,31.0,588.0,583.44,443.35
2017,10,21,14,45,768.0,104.5,4.55,31.0,548.0,533.36,405.07
2017,10,21,15,0,744.0,104.0,4.5,31.0,508.0,483.43,366.1
2017,10,21,15,15,720.0,100.0,4.35,31.0,464.0,429.67,323.33
2017,10,21,15,30,696.0,96.0,4.2,31.0,420.0,377.4,280.69
2017,10,21,15,45,659.5,92.0,4.1,31.0,371.0,321.87,234.89
2017,10,21,16,0,623.0,88.0,4.0,31.0,322.0,269.17,190.64
2017,10,21,16,15,574.5,81.0,3.7,30.5,271.5,213.88,144.92
2017,10,21,16,30,526.0,74.0,3.4,30.0,221.0,163.49,103.82
2017,10,21,16,45,447.5,65.0,3.15,29.5,171.5,112.74,65.89
2017,10,21,17,0,369.0,56.0,2.9,29.0,122.0,70.4,38.39
2017,10,21,17,15,255.5,41.5,2.9,28.0,79.5,32.66,21.08
2017,10,21,17,30,142.0,27.0,2.9,27.0,37.0,21.13,7.64
2017,10,21,17,45,71.0,13.5,2.95,26.5,18.5,13.27,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,7,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,7,15,0.0,1.5,2.75,20.5,1.5,1.44,0.0
2017,10,22,7,30,0.0,3.0,3.2,20.0,3.0,2.89,0.0
2017,10,22,7,45,0.0,4.5,3.7,20.0,4.5,4.34,0.0
2017,10,22,8,0,0.0,6.0,4.2,20.0,6.0,5.78,0.0
2017,10,22,8,15,82.5,80.0,4.45,20.0,110.5,132.2,105.56
2017,10,22,8,30,165.0,154.0,4.7,20.0,215.0,269.42,218.17
2017,10,22,8,45,89.5,160.0,4.95,20.0,193.5,225.6,181.32
2017,10,22,9,0,14.0,166.0,5.2,20.0,172.0,176.49,139.55
2017,10,22,9,15,16.0,183.0,5.2,20.5,191.5,195.29,154.11
2017,10,22,9,30,18.0,200.0,5.2,21.0,211.0,214.2,168.49
2017,10,22,9,45,26.5,222.5,5.25,21.5,239.0,244.05,191.58
2017,10,22,10,0,35.0,245.0,5.3,22.0,267.0,282.94,221.42
2017,10,22,10,15,146.5,275.5,5.25,22.5,372.0,415.57,326.24
2017,10,22,10,30,258.0,306.0,5.2,23.0,477.0,552.11,430.23
2017,10,22,10,45,547.0,215.5,5.2,23.5,595.5,708.89,552.32
2017,10,22,11,0,836.0,125.0,5.2,24.0,714.0,863.36,663.52
2017,10,22,11,15,842.5,126.0,5.2,24.0,732.0,874.18,669.62
2017,10,22,11,30,849.0,127.0,5.2,24.0,750.0,881.65,674.28
2017,10,22,11,45,885.0,111.0,5.2,24.5,766.5,888.13,677.06
2017,10,22,12,0,921.0,95.0,5.2,25.0,783.0,895.92,680.89
2017,10,22,12,15,922.0,95.0,5.25,25.0,784.0,887.09,674.89
2017,10,22,12,30,923.0,95.0,5.3,25.0,785.0,874.65,666.57
2017,10,22,12,45,922.5,94.0,5.35,25.5,777.5,856.35,652.94
2017,10,22,13,0,922.0,93.0,5.4,26.0,770.0,834.62,637.01
2017,10,22,13,15,919.5,92.5,5.4,26.0,754.0,808.52,619.09
2017,10,22,13,30,917.0,92.0,5.4,26.0,738.0,779.27,598.95
2017,10,22,13,45,914.5,89.0,5.45,26.0,714.0,744.43,574.95
2017,10,22,14,0,912.0,86.0,5.5,26.0,690.0,706.76,548.76
2017,10,22,14,15,904.0,84.5,5.4,26.0,658.5,664.44,516.78
2017,10,22,14,30,896.0,83.0,5.3,26.0,627.0,620.05,482.27
2017,10,22,14,45,889.0,79.0,5.2,26.0,589.0,571.85,444.2
2017,10,22,15,0,882.0,75.0,5.1,26.0,551.0,521.95,403.86
2017,10,22,15,15,864.0,72.5,4.85,25.5,505.5,467.08,359.08
2017,10,22,15,30,846.0,70.0,4.6,25.0,460.0,411.19,312.26
2017,10,22,15,45,825.0,65.5,4.45,25.0,410.0,353.09,262.08
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,295.84,211.58
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,235.1,159.12
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,178.05,110.41
2017,10,22,16,45,661.5,45.5,2.7,22.0,198.0,120.57,65.28
2017,10,22,17,0,600.0,39.0,2.2,21.0,144.0,69.95,32.12
2017,10,22,17,15,477.0,30.0,2.05,20.0,94.5,24.04,14.58
2017,10,22,17,30,354.0,21.0,1.9,19.0,45.0,17.6,4.82
2017,10,22,17,45,177.0,10.5,1.75,18.0,22.5,10.32,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,177.5,10.0,0.75,11.5,21.5,51.9,0.0
2017,10,23,7,0,355.0,20.0,0.7,12.0,43.0,134.6,58.55
2017,10,23,7,15,477.5,28.5,0.75,12.5,91.5,209.53,155.04
2017,10,23,7,30,600.0,37.0,0.8,13.0,140.0,293.04,228.65
2017,10,23,7,45,665.5,43.0,0.9,14.0,194.5,359.92,287.02
2017,10,23,8,0,731.0,49.0,1.0,15.0,249.0,431.93,347.05
2017,10,23,8,15,771.5,53.0,1.0,16.0,303.0,492.51,395.23
2017,10,23,8,30,812.0,57.0,1.0,17.0,357.0,554.75,442.32
2017,10,23,8,45,839.0,60.0,1.0,18.0,408.0,604.53,478.2
2017,10,23,9,0,866.0,63.0,1.0,19.0,459.0,657.75,514.33
2017,10,23,9,15,884.5,65.5,1.25,19.5,505.5,703.7,546.47
2017,10,23,9,30,903.0,68.0,1.5,20.0,552.0,748.0,577.03
2017,10,23,9,45,915.5,70.0,1.75,21.0,592.0,785.15,601.09
2017,10,23,10,0,928.0,72.0,2.0,22.0,632.0,819.72,623.08
2017,10,23,10,15,937.5,73.5,2.05,22.5,665.0,848.46,640.35
2017,10,23,10,30,947.0,75.0,2.1,23.0,698.0,874.05,655.45
2017,10,23,10,45,952.5,76.5,2.15,23.5,723.5,892.92,666.05
2017,10,23,11,0,958.0,78.0,2.2,24.0,749.0,908.21,674.37
2017,10,23,11,15,961.5,79.0,2.15,24.5,766.0,917.53,677.89
2017,10,23,11,30,965.0,80.0,2.1,25.0,783.0,923.06,679.07
2017,10,23,11,45,963.0,82.0,2.1,25.5,791.0,921.11,676.03
2017,10,23,12,0,961.0,84.0,2.1,26.0,799.0,915.34,670.72
2017,10,23,12,15,960.5,84.0,2.0,26.0,798.5,904.91,662.85
2017,10,23,12,30,960.0,84.0,1.9,26.0,798.0,890.75,652.72
2017,10,23,12,45,956.0,84.5,1.85,26.5,788.5,870.61,638.07
2017,10,23,13,0,952.0,85.0,1.8,27.0,779.0,847.04,621.35
2017,10,23,13,15,947.0,84.0,1.65,27.0,761.0,817.8,601.23
2017,10,23,13,30,942.0,83.0,1.5,27.0,743.0,785.46,579.12
2017,10,23,13,45,933.0,82.5,1.4,27.5,716.5,747.89,552.9
2017,10,23,14,0,924.0,82.0,1.3,28.0,690.0,707.84,525.05
2017,10,23,14,15,913.5,80.5,1.15,27.5,656.5,663.54,494.15
2017,10,23,14,30,903.0,79.0,1.0,27.0,623.0,617.36,460.81
2017,10,23,14,45,887.0,77.5,0.9,27.0,582.5,566.5,422.89
2017,10,23,15,0,871.0,76.0,0.8,27.0,542.0,514.76,383.35
2017,10,23,15,15,850.5,73.0,0.65,27.0,496.0,458.88,339.44
2017,10,23,15,30,830.0,70.0,0.5,27.0,450.0,402.3,293.87
2017,10,23,15,45,800.0,67.0,0.4,27.0,399.0,343.51,245.88
2017,10,23,16,0,770.0,64.0,0.3,27.0,348.0,286.58,198.29
2017,10,23,16,15,727.0,59.5,0.3,26.0,294.5,227.32,149.81
2017,10,23,16,30,684.0,55.0,0.3,25.0,241.0,172.09,104.76
2017,10,23,16,45,614.5,48.5,0.35,24.5,187.5,116.18,62.63
2017,10,23,17,0,545.0,42.0,0.4,24.0,134.0,66.2,30.77
2017,10,23,17,15,419.5,31.5,0.55,23.0,87.0,23.41,13.78
2017,10,23,17,30,294.0,21.0,0.7,22.0,40.0,16.34,2.81
2017,10,23,17,45,147.0,10.5,0.85,21.5,20.0,10.32,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,163.5,10.0,3.2,11.5,20.0,48.33,0.0
2017,10,24,7,0,327.0,20.0,3.4,12.0,40.0,125.28,47.28
2017,10,24,7,15,452.0,29.0,3.45,12.5,87.5,200.39,148.88
2017,10,24,7,30,577.0,38.0,3.5,13.0,135.0,283.84,224.07
2017,10,24,7,45,646.0,44.0,3.55,14.0,189.0,350.99,284.21
2017,10,24,8,0,715.0,50.0,3.6,15.0,243.0,423.6,346.57
2017,10,24,8,15,757.0,54.0,3.75,16.0,297.0,484.11,397.1
2017,10,24,8,30,799.0,58.0,3.9,17.0,351.0,546.44,447.0
2017,10,24,8,45,827.0,61.5,4.1,18.0,402.0,596.78,485.99
2017,10,24,9,0,855.0,65.0,4.3,19.0,453.0,650.65,525.85
2017,10,24,9,15,874.5,67.0,4.45,19.5,499.0,696.19,558.01
2017,10,24,9,30,894.0,69.0,4.6,20.0,545.0,740.19,588.6
2017,10,24,9,45,907.0,71.5,4.75,21.0,585.0,777.94,613.04
2017,10,24,10,0,920.0,74.0,4.9,22.0,625.0,813.16,635.36
2017,10,24,10,15,929.5,75.5,4.9,22.0,658.5,841.63,654.34
2017,10,24,10,30,939.0,77.0,4.9,22.0,692.0,866.98,671.1
2017,10,24,10,45,945.0,78.5,4.95,22.5,717.0,886.09,682.44
2017,10,24,11,0,951.0,80.0,5.0,23.0,742.0,901.65,691.37
2017,10,24,11,15,955.0,80.5,5.0,23.0,759.5,910.73,696.93
2017,10,24,11,30,959.0,81.0,5.0,23.0,777.0,916.07,700.05
2017,10,24,11,45,957.5,83.5,5.05,23.5,785.0,915.08,697.87
2017,10,24,12,0,956.0,86.0,5.1,24.0,793.0,910.28,693.23
2017,10,24,12,15,956.5,86.0,5.15,24.0,793.5,900.7,686.8
2017,10,24,12,30,957.0,86.0,5.2,24.0,794.0,887.4,677.91
2017,10,24,12,45,956.5,85.0,5.3,24.5,785.5,868.55,664.17
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,846.13,648.02
2017,10,24,13,15,952.5,83.0,5.4,25.0,760.0,817.96,628.6
2017,10,24,13,30,949.0,82.0,5.4,25.0,743.0,786.61,606.92
2017,10,24,13,45,945.0,80.0,5.45,25.0,718.0,750.81,582.18
2017,10,24,14,0,941.0,78.0,5.5,25.0,693.0,712.19,555.22
2017,10,24,14,15,932.5,76.5,5.5,24.5,660.5,668.59,523.51
2017,10,24,14,30,924.0,75.0,5.5,24.0,628.0,622.88,488.91
2017,10,24,14,45,913.5,72.5,5.5,24.0,588.5,573.18,449.38
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,522.05,407.66
2017,10,24,15,15,885.0,67.5,5.45,23.5,503.0,466.37,361.89
2017,10,24,15,30,867.0,65.0,5.4,23.0,457.0,410.51,314.51
2017,10,24,15,45,841.0,61.5,5.35,23.0,406.0,351.04,262.51
2017,10,24,16,0,815.0,58.0,5.3,23.0,355.0,291.56,209.59
2017,10,24,16,15,773.5,54.0,4.85,22.0,301.0,230.79,156.39
2017,10,24,16,30,732.0,50.0,4.4,21.0,247.0,173.79,107.31
2017,10,24,16,45,663.0,44.0,4.0,20.5,192.0,115.83,61.94
2017,10,24,17,0,594.0,38.0,3.6,20.0,137.0,65.62,29.84
2017,10,24,17,15,465.5,29.0,3.35,19.0,88.5,23.24,13.81
2017,10,24,17,30,337.0,20.0,3.1,18.0,40.0,16.97,1.72
2017,10,24,17,45,168.5,10.0,2.85,17.0,20.0,9.83,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,175.0,9.5,1.7,9.5,20.0,50.3,0.0
2017,10,25,7,0,350.0,19.0,1.8,10.0,40.0,129.9,40.4
2017,10,25,7,15,478.0,28.0,2.05,11.0,88.5,207.35,153.64
2017,10,25,7,30,606.0,37.0,2.3,12.0,137.0,292.99,230.72
2017,10,25,7,45,673.5,43.0,2.6,13.0,192.0,360.72,291.6
2017,10,25,8,0,741.0,49.0,2.9,14.0,247.0,433.72,354.58
2017,10,25,8,15,782.5,53.0,2.7,15.0,301.5,495.0,404.87
2017,10,25,8,30,824.0,57.0,2.5,16.0,356.0,557.99,453.87
2017,10,25,8,45,851.0,60.0,2.3,17.0,407.5,608.02,490.66
2017,10,25,9,0,878.0,63.0,2.1,18.0,459.0,661.43,527.55
2017,10,25,9,15,897.0,65.5,2.15,19.0,505.5,707.92,557.87
2017,10,25,9,30,916.0,68.0,2.2,20.0,552.0,752.75,586.32
2017,10,25,9,45,929.5,70.0,2.25,21.0,592.5,790.85,609.43
2017,10,25,10,0,943.0,72.0,2.3,22.0,633.0,826.37,630.41
2017,10,25,10,15,952.5,73.0,2.35,22.5,667.0,854.69,647.44
2017,10,25,10,30,962.0,74.0,2.4,23.0,701.0,879.82,662.27
2017,10,25,10,45,968.5,75.0,2.5,23.5,726.5,899.06,673.56
2017,10,25,11,0,975.0,76.0,2.6,24.0,752.0,914.68,682.53
2017,10,25,11,15,979.0,77.0,2.65,24.0,769.5,924.45,688.62
2017,10,25,11,30,983.0,78.0,2.7,24.0,787.0,930.37,692.35
2017,10,25,11,45,978.0,82.5,2.75,24.5,794.5,928.54,689.74
2017,10,25,12,0,973.0,87.0,2.8,25.0,802.0,922.82,684.76
2017,10,25,12,15,973.0,86.5,2.75,25.0,802.0,912.1,677.18
2017,10,25,12,30,973.0,86.0,2.7,25.0,802.0,897.6,667.26
2017,10,25,12,45,970.5,85.5,2.7,25.5,792.5,877.38,652.73
2017,10,25,13,0,968.0,85.0,2.7,26.0,783.0,853.63,635.99
2017,10,25,13,15,963.0,84.5,2.6,26.0,765.0,824.55,616.28
2017,10,25,13,30,958.0,84.0,2.5,26.0,747.0,792.33,594.48
2017,10,25,13,45,951.0,82.5,2.45,26.5,721.0,754.68,568.12
2017,10,25,14,0,944.0,81.0,2.4,27.0,695.0,714.38,539.91
2017,10,25,14,15,933.0,79.5,2.3,26.5,661.0,669.12,507.91
2017,10,25,14,30,922.0,78.0,2.2,26.0,627.0,621.96,473.54
2017,10,25,14,45,894.0,81.0,2.1,26.0,583.5,568.47,432.63
2017,10,25,15,0,866.0,84.0,2.0,26.0,540.0,514.91,390.7
2017,10,25,15,15,844.0,80.5,1.8,25.5,493.0,457.93,345.62
2017,10,25,15,30,822.0,77.0,1.6,25.0,446.0,401.32,299.46
2017,10,25,15,45,790.5,73.0,1.4,25.0,394.5,341.68,249.35
2017,10,25,16,0,759.0,69.0,1.2,25.0,343.0,284.08,200.0
2017,10,25,16,15,712.5,64.0,1.1,24.5,289.0,224.46,149.82
2017,10,25,16,30,666.0,59.0,1.0,24.0,235.0,167.68,102.78
2017,10,25,16,45,591.0,51.5,0.9,23.5,181.5,111.52,60.46
2017,10,25,17,0,516.0,44.0,0.8,23.0,128.0,63.83,30.73
2017,10,25,17,15,381.5,32.0,0.9,22.0,81.0,24.28,14.37
2017,10,25,17,30,247.0,20.0,1.0,21.0,34.0,15.74,0.0
2017,10,25,17,45,123.5,10.0,1.15,20.0,17.0,9.83,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,120.5,10.5,2.85,10.5,17.0,38.34,0.0
2017,10,26,7,0,241.0,21.0,3.1,11.0,34.0,102.2,22.07
2017,10,26,7,15,377.0,32.5,3.25,11.5,80.5,180.43,133.38
2017,10,26,7,30,513.0,44.0,3.4,12.0,127.0,266.17,210.34
2017,10,26,7,45,589.5,51.5,3.55,13.0,181.0,334.48,271.42
2017,10,26,8,0,666.0,59.0,3.7,14.0,235.0,409.2,335.8
2017,10,26,8,15,713.0,64.0,3.75,15.0,289.0,468.45,385.53
2017,10,26,8,30,760.0,69.0,3.8,16.0,343.0,532.73,437.11
2017,10,26,8,45,792.0,73.0,3.85,17.0,394.0,588.31,479.93
2017,10,26,9,0,824.0,77.0,3.9,18.0,445.0,644.01,521.31
2017,10,26,9,15,845.5,80.0,4.45,19.0,491.5,690.95,555.46
2017,10,26,9,30,867.0,83.0,5.0,20.0,538.0,736.5,588.05
2017,10,26,9,45,882.5,85.5,5.55,21.5,578.5,770.57,610.49
2017,10,26,10,0,898.0,88.0,6.1,23.0,619.0,806.83,634.24
2017,10,26,10,15,908.5,89.5,6.15,23.5,652.5,835.37,652.55
2017,10,26,10,30,919.0,91.0,6.2,24.0,686.0,860.92,668.66
2017,10,26,10,45,926.0,92.5,6.3,24.5,711.5,880.35,680.59
2017,10,26,11,0,933.0,94.0,6.4,25.0,737.0,896.35,690.16
2017,10,26,11,15,937.5,95.0,6.35,25.5,754.0,906.11,694.69
2017,10,26,11,30,942.0,96.0,6.3,26.0,771.0,912.19,696.76
2017,10,26,11,45,951.5,92.0,6.3,26.5,781.0,913.37,695.76
2017,10,26,12,0,961.0,88.0,6.3,27.0,791.0,910.76,692.29
2017,10,26,12,15,960.0,88.0,6.25,27.0,790.5,899.83,684.3
2017,10,26,12,30,959.0,88.0,6.2,27.0,790.0,885.21,673.89
2017,10,26,12,45,954.5,88.5,6.2,27.5,780.0,864.69,658.34
2017,10,26,13,0,950.0,89.0,6.2,28.0,770.0,840.75,640.54
2017,10,26,13,15,944.5,88.0,6.15,28.0,752.0,811.22,619.94
2017,10,26,13,30,939.0,87.0,6.1,28.0,734.0,778.64,597.18
2017,10,26,13,45,929.5,86.5,6.05,28.0,707.0,740.91,570.67
2017,10,26,14,0,920.0,86.0,6.0,28.0,680.0,700.76,542.04
2017,10,26,14,15,908.5,84.5,5.9,28.0,646.0,656.14,507.94
2017,10,26,14,30,897.0,83.0,5.8,28.0,612.0,609.72,471.85
2017,10,26,14,45,880.0,81.0,5.7,28.0,571.0,558.29,431.23
2017,10,26,15,0,863.0,79.0,5.6,28.0,530.0,505.89,388.93
2017,10,26,15,15,841.0,76.0,5.35,27.5,483.5,449.7,343.2
2017,10,26,15,30,819.0,73.0,5.1,27.0,437.0,393.89,296.52
2017,10,26,15,45,787.0,69.5,4.9,27.0,386.0,334.89,245.92
2017,10,26,16,0,755.0,66.0,4.7,27.0,335.0,277.98,196.31
2017,10,26,16,15,708.0,61.0,4.2,26.0,282.0,218.67,145.83
2017,10,26,16,30,661.0,56.0,3.7,25.0,229.0,163.87,100.14
2017,10,26,16,45,583.0,49.0,3.25,24.0,175.5,106.85,57.23
2017,10,26,17,0,505.0,42.0,2.8,23.0,122.0,60.18,28.55
2017,10,26,17,15,369.5,30.5,2.65,22.0,76.5,23.06,13.24
2017,10,26,17,30,234.0,19.0,2.5,21.0,31.0,14.93,0.0
2017,10,26,17,45,117.0,9.5,2.45,20.5,15.5,9.34,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,27,6,45,87.0,9.5,6.25,12.0,14.5,29.43,0.0
2017,10,27,7,0,174.0,19.0,6.4,12.0,29.0,80.23,7.52
2017,10,27,7,15,299.0,33.0,6.7,12.0,72.0,154.0,113.17
2017,10,27,7,30,424.0,47.0,7.0,12.0,115.0,233.74,185.66
2017,10,27,7,45,497.5,57.0,7.35,12.0,165.5,299.0,245.73
2017,10,27,8,0,571.0,67.0,7.7,12.0,216.0,370.51,310.15
2017,10,27,8,15,620.0,73.5,7.7,12.0,267.5,430.55,363.58
2017,10,27,8,30,669.0,80.0,7.7,12.0,319.0,493.32,417.88
2017,10,27,8,45,699.5,86.0,7.7,12.5,367.5,546.3,461.88
2017,10,27,9,0,730.0,92.0,7.7,13.0,416.0,599.56,504.89
2017,10,27,9,15,754.0,96.0,7.65,13.5,461.0,645.89,541.2
2017,10,27,9,30,778.0,100.0,7.6,14.0,506.0,688.76,573.0
2017,10,27,9,45,789.5,105.5,7.6,14.5,544.5,725.19,599.02
2017,10,27,10,0,801.0,111.0,7.6,15.0,583.0,759.33,623.01
2017,10,27,10,15,813.5,113.5,7.5,15.0,615.5,788.47,643.87
2017,10,27,10,30,826.0,116.0,7.4,15.0,648.0,814.97,662.64
2017,10,27,10,45,827.5,121.5,7.35,15.5,671.5,832.75,673.64
2017,10,27,11,0,829.0,127.0,7.3,16.0,695.0,847.24,682.22
2017,10,27,11,15,834.5,128.5,7.2,16.0,712.0,857.47,688.79
2017,10,27,11,30,840.0,130.0,7.1,16.0,729.0,864.37,693.01
2017,10,27,11,45,824.0,140.0,7.05,16.5,733.5,858.71,686.84
2017,10,27,12,0,808.0,150.0,7.0,17.0,738.0,849.68,678.38
2017,10,27,12,15,660.5,207.0,6.95,17.0,688.0,780.32,625.06
2017,10,27,12,30,513.0,264.0,6.9,17.0,638.0,705.41,564.23
2017,10,27,12,45,294.0,296.5,6.85,17.5,510.5,546.44,436.47
2017,10,27,13,0,75.0,329.0,6.8,18.0,383.0,389.89,308.17
2017,10,27,13,15,103.5,328.5,6.7,17.5,401.0,407.77,323.95
2017,10,27,13,30,132.0,328.0,6.6,17.0,419.0,428.22,341.31
2017,10,27,13,45,89.0,300.0,6.55,17.0,360.5,359.98,286.99
2017,10,27,14,0,46.0,272.0,6.5,17.0,302.0,299.24,238.26
2017,10,27,14,15,346.0,212.5,6.4,16.5,417.0,429.17,348.22
2017,10,27,14,30,646.0,153.0,6.3,16.0,532.0,532.65,433.06
2017,10,27,14,45,413.5,192.5,6.2,16.0,429.0,415.07,336.15
2017,10,27,15,0,181.0,232.0,6.1,16.0,326.0,315.02,253.75
2017,10,27,15,15,253.5,201.5,6.1,15.5,320.5,308.1,248.29
2017,10,27,15,30,326.0,171.0,6.1,15.0,315.0,292.2,233.99
2017,10,27,15,45,452.0,136.0,6.1,15.0,310.5,282.55,221.7
2017,10,27,16,0,578.0,101.0,6.1,15.0,306.0,258.99,195.31
2017,10,27,16,15,525.5,91.5,6.0,14.5,255.0,203.94,147.15
2017,10,27,16,30,473.0,82.0,5.9,14.0,204.0,153.3,103.9
2017,10,27,16,45,419.0,67.0,5.85,13.5,156.0,104.07,64.56
2017,10,27,17,0,365.0,52.0,5.8,13.0,108.0,60.97,34.94
2017,10,27,17,15,182.5,38.5,5.6,12.5,66.5,29.85,19.46
2017,10,27,17,30,0.0,25.0,5.4,12.0,25.0,22.74,0.0
2017,10,27,17,45,0.0,12.5,5.25,11.5,12.5,12.29,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,148.5,9.0,3.1,2.5,16.5,42.95,0.0
2017,10,28,7,0,297.0,18.0,3.3,3.0,33.0,110.55,0.0
2017,10,28,7,15,434.0,28.0,3.25,3.5,80.0,189.67,142.06
2017,10,28,7,30,571.0,38.0,3.2,4.0,127.0,276.65,223.68
2017,10,28,7,45,640.0,45.0,3.2,5.0,181.0,343.92,286.11
2017,10,28,8,0,709.0,52.0,3.2,6.0,235.0,416.6,350.74
2017,10,28,8,15,753.5,56.5,3.45,7.0,289.0,478.2,404.27
2017,10,28,8,30,798.0,61.0,3.7,8.0,343.0,541.79,457.32
2017,10,28,8,45,824.0,65.5,4.0,9.0,393.5,595.47,500.61
2017,10,28,9,0,850.0,70.0,4.3,10.0,444.0,648.74,542.55
2017,10,28,9,15,870.0,73.0,4.35,10.5,490.5,691.02,573.53
2017,10,28,9,30,890.0,76.0,4.4,11.0,537.0,735.89,605.5
2017,10,28,9,45,901.0,79.0,4.45,11.5,576.5,772.17,630.43
2017,10,28,10,0,912.0,82.0,4.5,12.0,616.0,805.83,653.19
2017,10,28,10,15,738.5,142.5,4.45,12.5,590.0,761.52,616.85
2017,10,28,10,30,565.0,203.0,4.4,13.0,564.0,694.34,561.33
2017,10,28,10,45,753.0,147.0,4.4,13.5,648.0,799.61,641.23
2017,10,28,11,0,941.0,91.0,4.4,14.0,732.0,894.17,707.65
2017,10,28,11,15,723.5,174.5,4.35,14.0,674.5,814.1,647.57
2017,10,28,11,30,506.0,258.0,4.3,14.0,617.0,715.71,569.77
2017,10,28,11,45,728.0,176.0,4.3,14.5,699.5,816.63,648.15
2017,10,28,12,0,950.0,94.0,4.3,15.0,782.0,902.13,707.81
2017,10,28,12,15,949.5,94.0,4.3,15.0,781.5,891.67,699.63
2017,10,28,12,30,949.0,94.0,4.3,15.0,781.0,877.56,689.66
2017,10,28,12,45,946.0,93.5,4.3,15.5,771.5,857.33,674.12
2017,10,28,13,0,943.0,93.0,4.3,16.0,762.0,833.7,656.28
2017,10,28,13,15,938.0,92.5,4.3,16.0,744.0,805.27,636.31
2017,10,28,13,30,933.0,92.0,4.3,16.0,726.0,773.8,614.09
2017,10,28,13,45,926.0,90.0,4.3,16.0,700.0,736.51,587.51
2017,10,28,14,0,919.0,88.0,4.3,16.0,674.0,696.66,558.17
2017,10,28,14,15,908.0,86.0,4.3,16.0,640.5,651.99,523.41
2017,10,28,14,30,897.0,84.0,4.3,16.0,607.0,605.5,486.46
2017,10,28,14,45,883.0,81.5,4.3,16.0,566.5,555.34,445.71
2017,10,28,15,0,869.0,79.0,4.3,16.0,526.0,503.95,402.89
2017,10,28,15,15,847.0,76.0,4.2,16.0,479.5,447.69,354.82
2017,10,28,15,30,825.0,73.0,4.1,16.0,433.0,391.78,305.84
2017,10,28,15,45,794.0,69.0,4.0,16.0,382.0,332.57,253.25
2017,10,28,16,0,763.0,65.0,3.9,16.0,331.0,275.35,201.49
2017,10,28,16,15,715.5,59.5,3.4,15.0,277.5,215.34,148.48
2017,10,28,16,30,668.0,54.0,2.9,14.0,224.0,159.88,100.56
2017,10,28,16,45,590.5,47.0,2.4,13.5,171.0,103.05,56.35
2017,10,28,17,0,513.0,40.0,1.9,13.0,118.0,56.41,27.29
2017,10,28,17,15,372.5,28.5,1.75,12.0,73.0,21.56,12.42
2017,10,28,17,30,232.0,17.0,1.6,11.0,28.0,13.31,0.0
2017,10,28,17,45,116.0,8.5,1.45,10.0,14.0,8.36,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,139.5,8.5,1.35,4.5,15.0,40.17,0.0
2017,10,29,7,0,279.0,17.0,1.4,5.0,30.0,103.6,0.0
2017,10,29,7,15,418.5,27.5,1.75,6.0,76.5,183.08,134.38
2017,10,29,7,30,558.0,38.0,2.1,7.0,123.0,270.35,215.09
2017,10,29,7,45,633.0,44.0,2.5,8.5,177.0,338.32,276.91
2017,10,29,8,0,708.0,50.0,2.9,10.0,231.0,412.19,341.48
2017,10,29,8,15,753.5,55.0,2.95,11.0,285.0,474.65,394.5
2017,10,29,8,30,799.0,60.0,3.0,12.0,339.0,539.22,446.92
2017,10,29,8,45,829.5,63.0,3.1,13.0,390.5,593.82,489.63
2017,10,29,9,0,860.0,66.0,3.2,14.0,442.0,644.25,527.74
2017,10,29,9,15,881.0,68.5,3.25,15.0,488.5,690.99,559.98
2017,10,29,9,30,902.0,71.0,3.3,16.0,535.0,736.29,590.06
2017,10,29,9,45,916.5,73.5,3.4,17.0,576.0,774.91,614.87
2017,10,29,10,0,931.0,76.0,3.5,18.0,617.0,811.06,637.54
2017,10,29,10,15,941.5,77.5,3.4,18.5,650.5,840.16,655.06
2017,10,29,10,30,952.0,79.0,3.3,19.0,684.0,866.15,670.22
2017,10,29,10,45,958.5,80.0,3.25,19.5,709.5,884.98,680.57
2017,10,29,11,0,965.0,81.0,3.2,20.0,735.0,900.25,688.52
2017,10,29,11,15,969.0,82.0,3.2,20.5,752.0,909.75,692.91
2017,10,29,11,30,973.0,83.0,3.2,21.0,769.0,915.46,694.87
2017,10,29,11,45,973.0,84.0,3.2,21.5,777.0,913.98,692.08
2017,10,29,12,0,973.0,85.0,3.2,22.0,785.0,908.66,686.89
2017,10,29,12,15,972.5,85.0,3.25,22.0,784.5,898.04,679.91
2017,10,29,12,30,972.0,85.0,3.3,22.0,784.0,883.68,670.52
2017,10,29,12,45,969.0,84.5,3.35,22.5,774.5,863.12,655.68
2017,10,29,13,0,966.0,84.0,3.4,23.0,765.0,839.08,638.56
2017,10,29,13,15,961.0,83.5,3.4,23.0,747.0,810.17,619.06
2017,10,29,13,30,956.0,83.0,3.4,23.0,729.0,778.15,597.35
2017,10,29,13,45,948.5,81.5,3.45,23.0,702.5,740.4,571.7
2017,10,29,14,0,941.0,80.0,3.5,23.0,676.0,700.06,543.5
2017,10,29,14,15,930.0,78.5,3.5,23.0,642.5,655.18,509.76
2017,10,29,14,30,919.0,77.0,3.5,23.0,609.0,608.42,473.82
2017,10,29,14,45,899.5,76.5,3.55,23.0,567.5,556.54,433.18
2017,10,29,15,0,880.0,76.0,3.6,23.0,526.0,504.04,390.9
2017,10,29,15,15,858.5,73.0,3.5,22.5,479.5,447.39,344.69
2017,10,29,15,30,837.0,70.0,3.4,22.0,433.0,391.22,297.4
2017,10,29,15,45,806.0,66.5,3.3,22.0,382.0,332.03,246.08
2017,10,29,16,0,775.0,63.0,3.2,22.0,331.0,274.78,195.51
2017,10,29,16,15,728.0,58.0,2.8,20.5,277.0,214.87,144.12
2017,10,29,16,30,681.0,53.0,2.4,19.0,223.0,159.44,97.51
2017,10,29,16,45,604.0,46.0,2.05,18.0,170.0,103.81,55.48
2017,10,29,17,0,527.0,39.0,1.7,17.0,117.0,54.97,25.68
2017,10,29,17,15,383.5,27.5,1.75,16.0,72.0,20.81,11.37
2017,10,29,17,30,240.0,16.0,1.8,15.0,27.0,12.49,0.0
2017,10,29,17,45,120.0,8.0,1.85,14.5,13.5,7.86,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
